Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:50:00+00:00,feeder,5.0,N Current (RMS),A,8.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,1.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:50:00+00:00,feeder,4.0,N Current (RMS),A,27.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:50:00+00:00,feeder,3.0,N Current (RMS),A,19.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,44.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,48.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:50:00+00:00,feeder,2.0,N Current (RMS),A,26.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,48.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,56.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:50:00+00:00,transformer,,Temperature,C,32.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:50:00+00:00,busbar,,L3 Active Power,kW,26.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:50:00+00:00,busbar,,L2 Active Power,kW,33.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:50:00+00:00,busbar,,L1 Active Power,kW,29.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:50:00+00:00,busbar,,N Current (RMS),A,69.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:50:00+00:00,busbar,,L3 Current (RMS),A,111.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:50:00+00:00,busbar,,L2 Current (RMS),A,136.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:50:00+00:00,busbar,,L1 Current (RMS),A,122.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:40:00+00:00,feeder,5.0,N Current (RMS),A,9.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,1.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:40:00+00:00,feeder,4.0,N Current (RMS),A,33.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:40:00+00:00,feeder,3.0,N Current (RMS),A,18.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,44.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,43.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:40:00+00:00,feeder,2.0,N Current (RMS),A,26.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,50.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,52.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:40:00+00:00,transformer,,Temperature,C,32.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:40:00+00:00,busbar,,L3 Active Power,kW,26.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:40:00+00:00,busbar,,L2 Active Power,kW,33.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:40:00+00:00,busbar,,L1 Active Power,kW,29.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:40:00+00:00,busbar,,N Current (RMS),A,70.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:40:00+00:00,busbar,,L3 Current (RMS),A,110.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:40:00+00:00,busbar,,L2 Current (RMS),A,139.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:40:00+00:00,busbar,,L1 Current (RMS),A,121.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:30:00+00:00,feeder,5.0,N Current (RMS),A,10.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:30:00+00:00,feeder,4.0,N Current (RMS),A,35.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,44.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:30:00+00:00,feeder,3.0,N Current (RMS),A,19.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,44.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,45.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,48.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:30:00+00:00,feeder,2.0,N Current (RMS),A,26.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,48.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,44.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:30:00+00:00,transformer,,Temperature,C,32.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:30:00+00:00,busbar,,L3 Active Power,kW,29.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:30:00+00:00,busbar,,L2 Active Power,kW,32.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:30:00+00:00,busbar,,L1 Active Power,kW,32.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:30:00+00:00,busbar,,N Current (RMS),A,69.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:30:00+00:00,busbar,,L3 Current (RMS),A,119.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:30:00+00:00,busbar,,L2 Current (RMS),A,134.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:30:00+00:00,busbar,,L1 Current (RMS),A,133.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:20:00+00:00,feeder,5.0,N Current (RMS),A,7.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:20:00+00:00,feeder,4.0,N Current (RMS),A,33.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,50.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:20:00+00:00,feeder,3.0,N Current (RMS),A,29.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,60.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,46.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,45.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:20:00+00:00,feeder,2.0,N Current (RMS),A,31.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,54.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,43.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:20:00+00:00,transformer,,Temperature,C,32.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:20:00+00:00,busbar,,L3 Active Power,kW,34.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:20:00+00:00,busbar,,L2 Active Power,kW,29.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:20:00+00:00,busbar,,L1 Active Power,kW,33.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:20:00+00:00,busbar,,N Current (RMS),A,69.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:20:00+00:00,busbar,,L3 Current (RMS),A,140.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:20:00+00:00,busbar,,L2 Current (RMS),A,122.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:20:00+00:00,busbar,,L1 Current (RMS),A,137.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:10:00+00:00,feeder,5.0,N Current (RMS),A,8.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:10:00+00:00,feeder,4.0,N Current (RMS),A,29.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,42.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:10:00+00:00,feeder,3.0,N Current (RMS),A,27.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,57.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,45.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,47.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:10:00+00:00,feeder,2.0,N Current (RMS),A,31.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,55.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,44.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:10:00+00:00,transformer,,Temperature,C,32.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:10:00+00:00,busbar,,L3 Active Power,kW,34.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:10:00+00:00,busbar,,L2 Active Power,kW,30.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:10:00+00:00,busbar,,L1 Active Power,kW,31.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:10:00+00:00,busbar,,N Current (RMS),A,69.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:10:00+00:00,busbar,,L3 Current (RMS),A,140.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:10:00+00:00,busbar,,L2 Current (RMS),A,125.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:10:00+00:00,busbar,,L1 Current (RMS),A,130.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:00:00+00:00,feeder,5.0,N Current (RMS),A,17.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:00:00+00:00,feeder,4.0,N Current (RMS),A,30.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,44.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:00:00+00:00,feeder,3.0,N Current (RMS),A,20.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,53.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,49.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,52.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:00:00+00:00,feeder,2.0,N Current (RMS),A,25.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,47.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,45.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:00:00+00:00,transformer,,Temperature,C,32.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:00:00+00:00,busbar,,L3 Active Power,kW,31.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:00:00+00:00,busbar,,L2 Active Power,kW,34.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:00:00+00:00,busbar,,L1 Active Power,kW,34.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:00:00+00:00,busbar,,N Current (RMS),A,74.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:00:00+00:00,busbar,,L3 Current (RMS),A,129.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:00:00+00:00,busbar,,L2 Current (RMS),A,139.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 23:00:00+00:00,busbar,,L1 Current (RMS),A,143.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:50:00+00:00,feeder,5.0,N Current (RMS),A,24.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:50:00+00:00,feeder,4.0,N Current (RMS),A,34.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,54.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:50:00+00:00,feeder,3.0,N Current (RMS),A,21.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,47.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,51.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,47.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:50:00+00:00,feeder,2.0,N Current (RMS),A,27.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,48.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,47.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,51.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:50:00+00:00,transformer,,Temperature,C,32.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:50:00+00:00,busbar,,L3 Active Power,kW,30.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:50:00+00:00,busbar,,L2 Active Power,kW,36.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:50:00+00:00,busbar,,L1 Active Power,kW,37.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:50:00+00:00,busbar,,N Current (RMS),A,77.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:50:00+00:00,busbar,,L3 Current (RMS),A,127.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:50:00+00:00,busbar,,L2 Current (RMS),A,150.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:50:00+00:00,busbar,,L1 Current (RMS),A,154.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:40:00+00:00,feeder,5.0,N Current (RMS),A,12.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:40:00+00:00,feeder,4.0,N Current (RMS),A,32.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,50.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:40:00+00:00,feeder,3.0,N Current (RMS),A,23.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,43.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,48.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,56.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:40:00+00:00,feeder,2.0,N Current (RMS),A,27.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,50.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,48.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:40:00+00:00,transformer,,Temperature,C,33.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:40:00+00:00,busbar,,L3 Active Power,kW,30.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:40:00+00:00,busbar,,L2 Active Power,kW,34.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:40:00+00:00,busbar,,L1 Active Power,kW,37.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:40:00+00:00,busbar,,N Current (RMS),A,78.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:40:00+00:00,busbar,,L3 Current (RMS),A,125.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:40:00+00:00,busbar,,L2 Current (RMS),A,141.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:40:00+00:00,busbar,,L1 Current (RMS),A,151.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:30:00+00:00,feeder,5.0,N Current (RMS),A,9.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:30:00+00:00,feeder,4.0,N Current (RMS),A,36.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,55.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:30:00+00:00,feeder,3.0,N Current (RMS),A,29.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,43.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,52.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,69.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:30:00+00:00,feeder,2.0,N Current (RMS),A,29.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,52.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,55.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:30:00+00:00,transformer,,Temperature,C,33.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,252.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,252.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:30:00+00:00,busbar,,L3 Active Power,kW,31.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:30:00+00:00,busbar,,L2 Active Power,kW,36.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:30:00+00:00,busbar,,L1 Active Power,kW,43.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:30:00+00:00,busbar,,N Current (RMS),A,87.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:30:00+00:00,busbar,,L3 Current (RMS),A,126.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:30:00+00:00,busbar,,L2 Current (RMS),A,147.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:30:00+00:00,busbar,,L1 Current (RMS),A,175.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:20:00+00:00,feeder,5.0,N Current (RMS),A,8.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
