Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:20:00+00:00,feeder,4.0,N Current (RMS),A,30.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,49.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:20:00+00:00,feeder,3.0,N Current (RMS),A,25.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,43.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,51.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,62.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:20:00+00:00,feeder,2.0,N Current (RMS),A,33.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,60.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,55.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:20:00+00:00,transformer,,Temperature,C,33.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,252.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,252.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:20:00+00:00,busbar,,L3 Active Power,kW,33.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:20:00+00:00,busbar,,L2 Active Power,kW,36.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:20:00+00:00,busbar,,L1 Active Power,kW,39.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:20:00+00:00,busbar,,N Current (RMS),A,79.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:20:00+00:00,busbar,,L3 Current (RMS),A,134.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:20:00+00:00,busbar,,L2 Current (RMS),A,146.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:20:00+00:00,busbar,,L1 Current (RMS),A,161.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:10:00+00:00,feeder,5.0,N Current (RMS),A,9.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:10:00+00:00,feeder,4.0,N Current (RMS),A,44.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,67.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,19.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:10:00+00:00,feeder,3.0,N Current (RMS),A,27.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,55.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,59.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,78.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:10:00+00:00,feeder,2.0,N Current (RMS),A,30.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,54.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,48.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,50.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:10:00+00:00,transformer,,Temperature,C,33.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,252.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:10:00+00:00,busbar,,L3 Active Power,kW,34.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:10:00+00:00,busbar,,L2 Active Power,kW,35.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:10:00+00:00,busbar,,L1 Active Power,kW,49.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:10:00+00:00,busbar,,N Current (RMS),A,94.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:10:00+00:00,busbar,,L3 Current (RMS),A,140.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:10:00+00:00,busbar,,L2 Current (RMS),A,144.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:10:00+00:00,busbar,,L1 Current (RMS),A,200.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:00:00+00:00,feeder,5.0,N Current (RMS),A,10.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,1.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:00:00+00:00,feeder,4.0,N Current (RMS),A,40.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,45.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,68.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,18.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:00:00+00:00,feeder,3.0,N Current (RMS),A,30.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,50.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,57.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,76.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:00:00+00:00,feeder,2.0,N Current (RMS),A,33.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,58.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,45.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:00:00+00:00,transformer,,Temperature,C,33.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,252.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:00:00+00:00,busbar,,L3 Active Power,kW,37.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:00:00+00:00,busbar,,L2 Active Power,kW,34.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:00:00+00:00,busbar,,L1 Active Power,kW,48.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:00:00+00:00,busbar,,N Current (RMS),A,91.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:00:00+00:00,busbar,,L3 Current (RMS),A,151.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:00:00+00:00,busbar,,L2 Current (RMS),A,141.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 22:00:00+00:00,busbar,,L1 Current (RMS),A,195.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:50:00+00:00,feeder,5.0,N Current (RMS),A,8.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:50:00+00:00,feeder,4.0,N Current (RMS),A,44.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,70.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,17.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:50:00+00:00,feeder,3.0,N Current (RMS),A,33.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,43.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,65.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,72.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:50:00+00:00,feeder,2.0,N Current (RMS),A,36.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,64.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,47.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,50.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:50:00+00:00,transformer,,Temperature,C,33.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:50:00+00:00,busbar,,L3 Active Power,kW,35.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:50:00+00:00,busbar,,L2 Active Power,kW,38.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:50:00+00:00,busbar,,L1 Active Power,kW,47.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:50:00+00:00,busbar,,N Current (RMS),A,90.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:50:00+00:00,busbar,,L3 Current (RMS),A,146.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:50:00+00:00,busbar,,L2 Current (RMS),A,155.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:50:00+00:00,busbar,,L1 Current (RMS),A,194.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:40:00+00:00,feeder,5.0,N Current (RMS),A,10.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:40:00+00:00,feeder,4.0,N Current (RMS),A,37.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,48.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,71.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:40:00+00:00,feeder,3.0,N Current (RMS),A,27.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,43.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,65.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,59.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,17.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:40:00+00:00,feeder,2.0,N Current (RMS),A,46.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,73.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,45.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,56.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:40:00+00:00,transformer,,Temperature,C,33.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,252.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,253.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:40:00+00:00,busbar,,L3 Active Power,kW,40.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:40:00+00:00,busbar,,L2 Active Power,kW,38.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:40:00+00:00,busbar,,L1 Active Power,kW,46.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:40:00+00:00,busbar,,N Current (RMS),A,86.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:40:00+00:00,busbar,,L3 Current (RMS),A,165.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:40:00+00:00,busbar,,L2 Current (RMS),A,154.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:40:00+00:00,busbar,,L1 Current (RMS),A,189.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:30:00+00:00,feeder,5.0,N Current (RMS),A,14.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:30:00+00:00,feeder,4.0,N Current (RMS),A,44.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,48.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,82.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,18.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:30:00+00:00,feeder,3.0,N Current (RMS),A,37.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,49.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,80.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,56.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:30:00+00:00,feeder,2.0,N Current (RMS),A,36.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,63.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,50.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,55.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:30:00+00:00,transformer,,Temperature,C,33.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,252.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:30:00+00:00,busbar,,L3 Active Power,kW,39.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:30:00+00:00,busbar,,L2 Active Power,kW,44.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:30:00+00:00,busbar,,L1 Active Power,kW,48.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:30:00+00:00,busbar,,N Current (RMS),A,91.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:30:00+00:00,busbar,,L3 Current (RMS),A,159.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:30:00+00:00,busbar,,L2 Current (RMS),A,178.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:30:00+00:00,busbar,,L1 Current (RMS),A,196.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:20:00+00:00,feeder,5.0,N Current (RMS),A,13.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,1.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:20:00+00:00,feeder,4.0,N Current (RMS),A,52.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,42.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,48.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,84.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:20:00+00:00,feeder,3.0,N Current (RMS),A,31.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,66.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,51.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:20:00+00:00,feeder,2.0,N Current (RMS),A,38.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,69.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,53.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:20:00+00:00,transformer,,Temperature,C,33.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,252.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:20:00+00:00,busbar,,L3 Active Power,kW,36.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:20:00+00:00,busbar,,L2 Active Power,kW,44.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:20:00+00:00,busbar,,L1 Active Power,kW,47.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:20:00+00:00,busbar,,N Current (RMS),A,94.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:20:00+00:00,busbar,,L3 Current (RMS),A,148.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:20:00+00:00,busbar,,L2 Current (RMS),A,178.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:20:00+00:00,busbar,,L1 Current (RMS),A,190.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:10:00+00:00,feeder,5.0,N Current (RMS),A,17.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,1.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,22.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:10:00+00:00,feeder,4.0,N Current (RMS),A,51.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,51.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,44.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,92.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,18.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:10:00+00:00,feeder,3.0,N Current (RMS),A,34.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,47.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,73.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,49.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:10:00+00:00,feeder,2.0,N Current (RMS),A,35.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,63.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,53.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,50.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:10:00+00:00,transformer,,Temperature,C,33.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,252.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,253.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,252.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:10:00+00:00,busbar,,L3 Active Power,kW,39.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:10:00+00:00,busbar,,L2 Active Power,kW,46.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:10:00+00:00,busbar,,L1 Active Power,kW,48.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:10:00+00:00,busbar,,N Current (RMS),A,90.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:10:00+00:00,busbar,,L3 Current (RMS),A,162.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:10:00+00:00,busbar,,L2 Current (RMS),A,185.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:10:00+00:00,busbar,,L1 Current (RMS),A,195.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:00:00+00:00,feeder,5.0,N Current (RMS),A,12.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,1.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:00:00+00:00,feeder,4.0,N Current (RMS),A,40.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,55.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,47.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,76.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,19.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:00:00+00:00,feeder,3.0,N Current (RMS),A,37.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,48.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,78.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,53.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:00:00+00:00,feeder,2.0,N Current (RMS),A,36.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,62.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,47.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:00:00+00:00,transformer,,Temperature,C,33.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,252.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:00:00+00:00,busbar,,L3 Active Power,kW,40.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:00:00+00:00,busbar,,L2 Active Power,kW,45.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:00:00+00:00,busbar,,L1 Active Power,kW,44.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:00:00+00:00,busbar,,N Current (RMS),A,87.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:00:00+00:00,busbar,,L3 Current (RMS),A,166.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:00:00+00:00,busbar,,L2 Current (RMS),A,182.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 21:00:00+00:00,busbar,,L1 Current (RMS),A,179.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:50:00+00:00,feeder,5.0,N Current (RMS),A,14.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,1.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:50:00+00:00,feeder,4.0,N Current (RMS),A,39.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,56.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,74.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.1
