Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,22.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:50:00+00:00,feeder,3.0,N Current (RMS),A,41.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,53.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,89.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,58.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:50:00+00:00,feeder,2.0,N Current (RMS),A,35.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,59.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,44.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,51.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:50:00+00:00,transformer,,Temperature,C,33.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,252.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,253.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,252.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:50:00+00:00,busbar,,L3 Active Power,kW,41.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:50:00+00:00,busbar,,L2 Active Power,kW,45.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:50:00+00:00,busbar,,L1 Active Power,kW,45.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:50:00+00:00,busbar,,N Current (RMS),A,88.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:50:00+00:00,busbar,,L3 Current (RMS),A,168.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:50:00+00:00,busbar,,L2 Current (RMS),A,182.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:50:00+00:00,busbar,,L1 Current (RMS),A,186.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:40:00+00:00,feeder,5.0,N Current (RMS),A,22.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,1.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:40:00+00:00,feeder,4.0,N Current (RMS),A,35.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,62.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,70.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,20.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:40:00+00:00,feeder,3.0,N Current (RMS),A,34.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,54.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,81.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,59.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,18.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:40:00+00:00,feeder,2.0,N Current (RMS),A,46.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,77.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,46.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,60.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:40:00+00:00,transformer,,Temperature,C,33.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,252.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:40:00+00:00,busbar,,L3 Active Power,kW,47.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:40:00+00:00,busbar,,L2 Active Power,kW,46.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:40:00+00:00,busbar,,L1 Active Power,kW,47.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:40:00+00:00,busbar,,N Current (RMS),A,89.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:40:00+00:00,busbar,,L3 Current (RMS),A,192.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:40:00+00:00,busbar,,L2 Current (RMS),A,187.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:40:00+00:00,busbar,,L1 Current (RMS),A,190.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:30:00+00:00,feeder,5.0,N Current (RMS),A,22.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:30:00+00:00,feeder,4.0,N Current (RMS),A,50.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,49.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,42.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,85.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,19.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:30:00+00:00,feeder,3.0,N Current (RMS),A,33.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,55.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,82.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,65.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:30:00+00:00,feeder,2.0,N Current (RMS),A,39.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,67.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,46.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,57.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:30:00+00:00,transformer,,Temperature,C,33.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:30:00+00:00,busbar,,L3 Active Power,kW,41.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:30:00+00:00,busbar,,L2 Active Power,kW,46.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:30:00+00:00,busbar,,L1 Active Power,kW,52.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:30:00+00:00,busbar,,N Current (RMS),A,93.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:30:00+00:00,busbar,,L3 Current (RMS),A,169.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:30:00+00:00,busbar,,L2 Current (RMS),A,189.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:30:00+00:00,busbar,,L1 Current (RMS),A,211.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:20:00+00:00,feeder,5.0,N Current (RMS),A,32.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,34.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:20:00+00:00,feeder,4.0,N Current (RMS),A,57.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,85.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,18.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:20:00+00:00,feeder,3.0,N Current (RMS),A,27.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,58.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,79.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,75.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,19.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:20:00+00:00,feeder,2.0,N Current (RMS),A,47.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,71.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,46.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,78.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:20:00+00:00,transformer,,Temperature,C,33.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:20:00+00:00,busbar,,L3 Active Power,kW,40.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:20:00+00:00,busbar,,L2 Active Power,kW,48.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:20:00+00:00,busbar,,L1 Active Power,kW,58.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:20:00+00:00,busbar,,N Current (RMS),A,106.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:20:00+00:00,busbar,,L3 Current (RMS),A,165.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:20:00+00:00,busbar,,L2 Current (RMS),A,196.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:20:00+00:00,busbar,,L1 Current (RMS),A,238.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:10:00+00:00,feeder,5.0,N Current (RMS),A,27.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,31.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:10:00+00:00,feeder,4.0,N Current (RMS),A,53.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,85.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,21.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,19.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:10:00+00:00,feeder,3.0,N Current (RMS),A,31.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,57.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,88.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,81.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,18.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:10:00+00:00,feeder,2.0,N Current (RMS),A,44.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,76.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,52.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,61.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:10:00+00:00,transformer,,Temperature,C,33.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:10:00+00:00,busbar,,L3 Active Power,kW,41.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:10:00+00:00,busbar,,L2 Active Power,kW,50.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:10:00+00:00,busbar,,L1 Active Power,kW,57.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:10:00+00:00,busbar,,N Current (RMS),A,98.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:10:00+00:00,busbar,,L3 Current (RMS),A,169.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:10:00+00:00,busbar,,L2 Current (RMS),A,202.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:10:00+00:00,busbar,,L1 Current (RMS),A,234.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:00:00+00:00,feeder,5.0,N Current (RMS),A,18.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,24.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:00:00+00:00,feeder,4.0,N Current (RMS),A,70.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,43.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,102.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,21.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,21.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:00:00+00:00,feeder,3.0,N Current (RMS),A,33.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,65.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,90.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,90.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,17.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:00:00+00:00,feeder,2.0,N Current (RMS),A,41.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,72.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,58.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,52.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:00:00+00:00,transformer,,Temperature,C,33.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:00:00+00:00,busbar,,L3 Active Power,kW,43.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:00:00+00:00,busbar,,L2 Active Power,kW,48.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:00:00+00:00,busbar,,L1 Active Power,kW,61.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:00:00+00:00,busbar,,N Current (RMS),A,110.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:00:00+00:00,busbar,,L3 Current (RMS),A,177.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:00:00+00:00,busbar,,L2 Current (RMS),A,198.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 20:00:00+00:00,busbar,,L1 Current (RMS),A,249.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:50:00+00:00,feeder,5.0,N Current (RMS),A,18.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,24.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:50:00+00:00,feeder,4.0,N Current (RMS),A,70.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,46.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,101.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,21.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:50:00+00:00,feeder,3.0,N Current (RMS),A,36.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,58.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,91.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,66.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,18.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:50:00+00:00,feeder,2.0,N Current (RMS),A,38.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,75.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,64.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,50.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:50:00+00:00,transformer,,Temperature,C,33.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:50:00+00:00,busbar,,L3 Active Power,kW,41.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:50:00+00:00,busbar,,L2 Active Power,kW,53.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:50:00+00:00,busbar,,L1 Active Power,kW,53.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:50:00+00:00,busbar,,N Current (RMS),A,99.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:50:00+00:00,busbar,,L3 Current (RMS),A,169.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:50:00+00:00,busbar,,L2 Current (RMS),A,217.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:50:00+00:00,busbar,,L1 Current (RMS),A,217.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:40:00+00:00,feeder,5.0,N Current (RMS),A,8.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,27.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:40:00+00:00,feeder,4.0,N Current (RMS),A,73.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,50.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,111.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,20.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,19.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:40:00+00:00,feeder,3.0,N Current (RMS),A,33.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,61.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,86.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,81.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,18.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:40:00+00:00,feeder,2.0,N Current (RMS),A,46.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,77.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,45.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,56.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:40:00+00:00,transformer,,Temperature,C,33.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:40:00+00:00,busbar,,L3 Active Power,kW,45.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:40:00+00:00,busbar,,L2 Active Power,kW,44.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:40:00+00:00,busbar,,L1 Active Power,kW,60.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:40:00+00:00,busbar,,N Current (RMS),A,109.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:40:00+00:00,busbar,,L3 Current (RMS),A,187.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:40:00+00:00,busbar,,L2 Current (RMS),A,178.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:40:00+00:00,busbar,,L1 Current (RMS),A,247.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:30:00+00:00,feeder,5.0,N Current (RMS),A,8.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,24.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:30:00+00:00,feeder,4.0,N Current (RMS),A,55.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,61.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,100.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,26.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,19.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:30:00+00:00,feeder,3.0,N Current (RMS),A,46.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,66.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,107.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,82.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,21.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,18.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:30:00+00:00,feeder,2.0,N Current (RMS),A,58.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,87.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,43.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,77.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:30:00+00:00,transformer,,Temperature,C,33.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:30:00+00:00,busbar,,L3 Active Power,kW,52.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:30:00+00:00,busbar,,L2 Active Power,kW,49.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:30:00+00:00,busbar,,L1 Active Power,kW,64.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:30:00+00:00,busbar,,N Current (RMS),A,100.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:30:00+00:00,busbar,,L3 Current (RMS),A,214.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:30:00+00:00,busbar,,L2 Current (RMS),A,198.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:30:00+00:00,busbar,,L1 Current (RMS),A,260.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:20:00+00:00,feeder,5.0,N Current (RMS),A,17.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,23.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:20:00+00:00,feeder,4.0,N Current (RMS),A,64.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,46.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,98.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,23.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,19.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:20:00+00:00,feeder,3.0,N Current (RMS),A,42.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,64.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,96.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,81.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,22.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.79
