Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:20:00+00:00,feeder,2.0,N Current (RMS),A,57.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,90.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,52.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,68.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:20:00+00:00,transformer,,Temperature,C,33.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:20:00+00:00,busbar,,L3 Active Power,kW,50.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:20:00+00:00,busbar,,L2 Active Power,kW,53.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:20:00+00:00,busbar,,L1 Active Power,kW,60.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:20:00+00:00,busbar,,N Current (RMS),A,101.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:20:00+00:00,busbar,,L3 Current (RMS),A,202.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:20:00+00:00,busbar,,L2 Current (RMS),A,213.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:20:00+00:00,busbar,,L1 Current (RMS),A,245.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:10:00+00:00,feeder,5.0,N Current (RMS),A,9.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,26.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:10:00+00:00,feeder,4.0,N Current (RMS),A,73.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,50.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,42.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,110.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,23.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,18.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:10:00+00:00,feeder,3.0,N Current (RMS),A,41.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,64.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,96.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,79.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,25.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:10:00+00:00,feeder,2.0,N Current (RMS),A,66.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,101.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,50.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,53.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:10:00+00:00,transformer,,Temperature,C,33.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:10:00+00:00,busbar,,L3 Active Power,kW,52.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:10:00+00:00,busbar,,L2 Active Power,kW,48.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:10:00+00:00,busbar,,L1 Active Power,kW,59.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:10:00+00:00,busbar,,N Current (RMS),A,96.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:10:00+00:00,busbar,,L3 Current (RMS),A,212.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:10:00+00:00,busbar,,L2 Current (RMS),A,194.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:10:00+00:00,busbar,,L1 Current (RMS),A,240.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:00:00+00:00,feeder,5.0,N Current (RMS),A,11.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,25.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:00:00+00:00,feeder,4.0,N Current (RMS),A,62.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,62.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,46.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,105.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,22.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,19.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:00:00+00:00,feeder,3.0,N Current (RMS),A,35.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,74.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,92.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,80.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,28.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:00:00+00:00,feeder,2.0,N Current (RMS),A,79.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,117.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,53.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,52.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:00:00+00:00,transformer,,Temperature,C,33.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:00:00+00:00,busbar,,L3 Active Power,kW,61.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:00:00+00:00,busbar,,L2 Active Power,kW,49.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:00:00+00:00,busbar,,L1 Active Power,kW,58.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:00:00+00:00,busbar,,N Current (RMS),A,98.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:00:00+00:00,busbar,,L3 Current (RMS),A,249.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:00:00+00:00,busbar,,L2 Current (RMS),A,200.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 19:00:00+00:00,busbar,,L1 Current (RMS),A,238.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:50:00+00:00,feeder,5.0,N Current (RMS),A,14.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,24.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:50:00+00:00,feeder,4.0,N Current (RMS),A,48.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,70.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,54.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,99.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,23.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,19.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:50:00+00:00,feeder,3.0,N Current (RMS),A,33.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,71.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,96.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,81.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,31.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,17.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:50:00+00:00,feeder,2.0,N Current (RMS),A,82.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,128.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,60.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,74.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:50:00+00:00,transformer,,Temperature,C,33.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:50:00+00:00,busbar,,L3 Active Power,kW,66.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:50:00+00:00,busbar,,L2 Active Power,kW,54.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:50:00+00:00,busbar,,L1 Active Power,kW,62.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:50:00+00:00,busbar,,N Current (RMS),A,101.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:50:00+00:00,busbar,,L3 Current (RMS),A,268.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:50:00+00:00,busbar,,L2 Current (RMS),A,219.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:50:00+00:00,busbar,,L1 Current (RMS),A,257.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:40:00+00:00,feeder,5.0,N Current (RMS),A,15.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,23.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:40:00+00:00,feeder,4.0,N Current (RMS),A,58.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,51.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,65.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,97.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,22.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,20.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:40:00+00:00,feeder,3.0,N Current (RMS),A,32.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,77.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,93.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,84.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,25.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,21.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:40:00+00:00,feeder,2.0,N Current (RMS),A,58.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,105.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,62.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,87.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:40:00+00:00,transformer,,Temperature,C,33.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,7.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:40:00+00:00,busbar,,L3 Active Power,kW,56.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:40:00+00:00,busbar,,L2 Active Power,kW,56.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:40:00+00:00,busbar,,L1 Active Power,kW,66.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:40:00+00:00,busbar,,N Current (RMS),A,100.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:40:00+00:00,busbar,,L3 Current (RMS),A,230.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:40:00+00:00,busbar,,L2 Current (RMS),A,230.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:40:00+00:00,busbar,,L1 Current (RMS),A,269.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:30:00+00:00,feeder,5.0,N Current (RMS),A,10.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:30:00+00:00,feeder,4.0,N Current (RMS),A,55.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,48.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,66.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,88.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,22.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,19.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:30:00+00:00,feeder,3.0,N Current (RMS),A,40.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,65.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,94.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,84.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,23.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:30:00+00:00,feeder,2.0,N Current (RMS),A,55.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,95.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,64.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,54.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:30:00+00:00,transformer,,Temperature,C,33.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:30:00+00:00,busbar,,L3 Active Power,kW,50.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:30:00+00:00,busbar,,L2 Active Power,kW,56.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:30:00+00:00,busbar,,L1 Active Power,kW,55.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:30:00+00:00,busbar,,N Current (RMS),A,92.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:30:00+00:00,busbar,,L3 Current (RMS),A,204.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:30:00+00:00,busbar,,L2 Current (RMS),A,228.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:30:00+00:00,busbar,,L1 Current (RMS),A,226.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:20:00+00:00,feeder,5.0,N Current (RMS),A,12.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,20.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,23.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:20:00+00:00,feeder,4.0,N Current (RMS),A,39.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,85.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,66.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,95.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,22.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,19.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:20:00+00:00,feeder,3.0,N Current (RMS),A,40.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,79.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,93.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,83.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,20.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:20:00+00:00,feeder,2.0,N Current (RMS),A,47.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,84.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,61.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:20:00+00:00,transformer,,Temperature,C,33.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:20:00+00:00,busbar,,L3 Active Power,kW,60.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:20:00+00:00,busbar,,L2 Active Power,kW,56.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:20:00+00:00,busbar,,L1 Active Power,kW,56.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:20:00+00:00,busbar,,N Current (RMS),A,86.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:20:00+00:00,busbar,,L3 Current (RMS),A,245.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:20:00+00:00,busbar,,L2 Current (RMS),A,227.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:20:00+00:00,busbar,,L1 Current (RMS),A,229.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:10:00+00:00,feeder,5.0,N Current (RMS),A,19.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,26.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:10:00+00:00,feeder,4.0,N Current (RMS),A,51.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,76.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,56.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,108.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,22.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,19.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:10:00+00:00,feeder,3.0,N Current (RMS),A,33.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,75.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,93.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,82.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,17.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:10:00+00:00,feeder,2.0,N Current (RMS),A,35.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,70.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,68.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,68.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:10:00+00:00,transformer,,Temperature,C,33.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:10:00+00:00,busbar,,L3 Active Power,kW,54.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:10:00+00:00,busbar,,L2 Active Power,kW,55.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:10:00+00:00,busbar,,L1 Active Power,kW,68.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:10:00+00:00,busbar,,N Current (RMS),A,96.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:10:00+00:00,busbar,,L3 Current (RMS),A,220.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:10:00+00:00,busbar,,L2 Current (RMS),A,226.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:10:00+00:00,busbar,,L1 Current (RMS),A,276.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:00:00+00:00,feeder,5.0,N Current (RMS),A,18.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,26.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:00:00+00:00,feeder,4.0,N Current (RMS),A,54.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,72.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,60.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,110.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,19.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,22.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,21.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:00:00+00:00,feeder,3.0,N Current (RMS),A,37.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,82.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,94.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,90.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,20.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:00:00+00:00,feeder,2.0,N Current (RMS),A,46.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,82.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,59.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,64.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:00:00+00:00,transformer,,Temperature,C,33.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,7.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:00:00+00:00,busbar,,L3 Active Power,kW,58.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:00:00+00:00,busbar,,L2 Active Power,kW,55.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:00:00+00:00,busbar,,L1 Active Power,kW,68.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:00:00+00:00,busbar,,N Current (RMS),A,101.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:00:00+00:00,busbar,,L3 Current (RMS),A,234.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:00:00+00:00,busbar,,L2 Current (RMS),A,222.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 18:00:00+00:00,busbar,,L1 Current (RMS),A,281.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:50:00+00:00,feeder,5.0,N Current (RMS),A,19.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,26.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:50:00+00:00,feeder,4.0,N Current (RMS),A,59.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,70.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,47.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,108.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,23.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,23.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:50:00+00:00,feeder,3.0,N Current (RMS),A,41.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,72.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,97.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,98.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,19.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:50:00+00:00,feeder,2.0,N Current (RMS),A,40.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,80.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,64.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,65.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:50:00+00:00,transformer,,Temperature,C,32.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.36
