Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,7.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:50:00+00:00,busbar,,L3 Active Power,kW,54.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:50:00+00:00,busbar,,L2 Active Power,kW,54.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:50:00+00:00,busbar,,L1 Active Power,kW,71.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:50:00+00:00,busbar,,N Current (RMS),A,109.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:50:00+00:00,busbar,,L3 Current (RMS),A,219.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:50:00+00:00,busbar,,L2 Current (RMS),A,218.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:50:00+00:00,busbar,,L1 Current (RMS),A,290.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:40:00+00:00,feeder,5.0,N Current (RMS),A,22.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,23.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:40:00+00:00,feeder,4.0,N Current (RMS),A,55.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,60.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,50.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,98.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,19.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,21.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:40:00+00:00,feeder,3.0,N Current (RMS),A,33.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,70.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,81.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,89.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,17.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:40:00+00:00,feeder,2.0,N Current (RMS),A,37.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,70.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,56.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,57.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:40:00+00:00,transformer,,Temperature,C,32.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:40:00+00:00,busbar,,L3 Active Power,kW,48.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:40:00+00:00,busbar,,L2 Active Power,kW,50.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:40:00+00:00,busbar,,L1 Active Power,kW,62.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:40:00+00:00,busbar,,N Current (RMS),A,105.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:40:00+00:00,busbar,,L3 Current (RMS),A,199.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:40:00+00:00,busbar,,L2 Current (RMS),A,207.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:40:00+00:00,busbar,,L1 Current (RMS),A,256.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:30:00+00:00,feeder,5.0,N Current (RMS),A,23.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:30:00+00:00,feeder,4.0,N Current (RMS),A,55.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,49.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,66.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,93.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,22.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:30:00+00:00,feeder,3.0,N Current (RMS),A,39.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,69.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,94.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,67.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,20.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:30:00+00:00,feeder,2.0,N Current (RMS),A,48.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,86.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,63.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,56.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:30:00+00:00,transformer,,Temperature,C,32.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:30:00+00:00,busbar,,L3 Active Power,kW,49.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:30:00+00:00,busbar,,L2 Active Power,kW,60.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:30:00+00:00,busbar,,L1 Active Power,kW,52.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:30:00+00:00,busbar,,N Current (RMS),A,97.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:30:00+00:00,busbar,,L3 Current (RMS),A,201.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:30:00+00:00,busbar,,L2 Current (RMS),A,244.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:30:00+00:00,busbar,,L1 Current (RMS),A,217.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:20:00+00:00,feeder,5.0,N Current (RMS),A,27.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:20:00+00:00,feeder,4.0,N Current (RMS),A,49.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,60.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,82.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,23.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,19.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:20:00+00:00,feeder,3.0,N Current (RMS),A,44.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,59.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,99.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,81.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,28.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:20:00+00:00,feeder,2.0,N Current (RMS),A,61.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,115.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,76.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,72.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:20:00+00:00,transformer,,Temperature,C,32.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:20:00+00:00,busbar,,L3 Active Power,kW,53.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:20:00+00:00,busbar,,L2 Active Power,kW,64.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:20:00+00:00,busbar,,L1 Active Power,kW,58.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:20:00+00:00,busbar,,N Current (RMS),A,97.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:20:00+00:00,busbar,,L3 Current (RMS),A,215.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:20:00+00:00,busbar,,L2 Current (RMS),A,260.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:20:00+00:00,busbar,,L1 Current (RMS),A,238.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:10:00+00:00,feeder,5.0,N Current (RMS),A,24.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:10:00+00:00,feeder,4.0,N Current (RMS),A,58.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,76.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,90.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,18.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,19.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:10:00+00:00,feeder,3.0,N Current (RMS),A,36.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,68.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,79.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,83.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,23.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:10:00+00:00,feeder,2.0,N Current (RMS),A,49.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,95.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,70.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,65.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:10:00+00:00,transformer,,Temperature,C,32.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:10:00+00:00,busbar,,L3 Active Power,kW,49.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:10:00+00:00,busbar,,L2 Active Power,kW,60.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:10:00+00:00,busbar,,L1 Active Power,kW,59.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:10:00+00:00,busbar,,N Current (RMS),A,98.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:10:00+00:00,busbar,,L3 Current (RMS),A,203.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:10:00+00:00,busbar,,L2 Current (RMS),A,248.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:10:00+00:00,busbar,,L1 Current (RMS),A,244.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:00:00+00:00,feeder,5.0,N Current (RMS),A,18.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:00:00+00:00,feeder,4.0,N Current (RMS),A,53.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,50.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,85.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,18.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,18.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:00:00+00:00,feeder,3.0,N Current (RMS),A,27.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,73.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,77.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,76.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,23.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,22.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:00:00+00:00,feeder,2.0,N Current (RMS),A,49.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,98.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,95.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,72.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:00:00+00:00,transformer,,Temperature,C,32.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:00:00+00:00,busbar,,L3 Active Power,kW,50.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:00:00+00:00,busbar,,L2 Active Power,kW,58.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:00:00+00:00,busbar,,L1 Active Power,kW,58.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:00:00+00:00,busbar,,N Current (RMS),A,88.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:00:00+00:00,busbar,,L3 Current (RMS),A,206.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:00:00+00:00,busbar,,L2 Current (RMS),A,238.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 17:00:00+00:00,busbar,,L1 Current (RMS),A,238.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:50:00+00:00,feeder,5.0,N Current (RMS),A,18.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,22.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:50:00+00:00,feeder,4.0,N Current (RMS),A,60.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,62.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,92.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:50:00+00:00,feeder,3.0,N Current (RMS),A,30.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,66.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,80.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,76.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,19.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:50:00+00:00,feeder,2.0,N Current (RMS),A,34.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,69.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,73.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,80.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:50:00+00:00,transformer,,Temperature,C,32.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:50:00+00:00,busbar,,L3 Active Power,kW,42.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:50:00+00:00,busbar,,L2 Active Power,kW,57.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:50:00+00:00,busbar,,L1 Active Power,kW,62.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:50:00+00:00,busbar,,N Current (RMS),A,110.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:50:00+00:00,busbar,,L3 Current (RMS),A,175.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:50:00+00:00,busbar,,L2 Current (RMS),A,233.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:50:00+00:00,busbar,,L1 Current (RMS),A,254.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:40:00+00:00,feeder,5.0,N Current (RMS),A,22.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,23.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:40:00+00:00,feeder,4.0,N Current (RMS),A,62.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,53.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,84.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,97.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,19.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,23.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,21.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:40:00+00:00,feeder,3.0,N Current (RMS),A,35.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,83.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,100.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,90.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,17.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:40:00+00:00,feeder,2.0,N Current (RMS),A,37.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,73.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,54.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,71.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:40:00+00:00,transformer,,Temperature,C,32.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:40:00+00:00,busbar,,L3 Active Power,kW,50.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:40:00+00:00,busbar,,L2 Active Power,kW,63.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:40:00+00:00,busbar,,L1 Active Power,kW,63.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:40:00+00:00,busbar,,N Current (RMS),A,101.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:40:00+00:00,busbar,,L3 Current (RMS),A,205.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:40:00+00:00,busbar,,L2 Current (RMS),A,259.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:40:00+00:00,busbar,,L1 Current (RMS),A,261.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:30:00+00:00,feeder,5.0,N Current (RMS),A,21.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:30:00+00:00,feeder,4.0,N Current (RMS),A,43.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,60.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,79.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,80.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,18.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,18.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:30:00+00:00,feeder,3.0,N Current (RMS),A,31.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,68.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,79.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,76.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:30:00+00:00,feeder,2.0,N Current (RMS),A,37.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,57.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,49.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,69.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:30:00+00:00,transformer,,Temperature,C,32.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:30:00+00:00,busbar,,L3 Active Power,kW,45.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:30:00+00:00,busbar,,L2 Active Power,kW,56.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:30:00+00:00,busbar,,L1 Active Power,kW,56.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:30:00+00:00,busbar,,N Current (RMS),A,93.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:30:00+00:00,busbar,,L3 Current (RMS),A,183.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:30:00+00:00,busbar,,L2 Current (RMS),A,228.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:30:00+00:00,busbar,,L1 Current (RMS),A,232.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:20:00+00:00,feeder,5.0,N Current (RMS),A,25.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:20:00+00:00,feeder,4.0,N Current (RMS),A,40.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,48.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,74.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,19.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:20:00+00:00,feeder,3.0,N Current (RMS),A,29.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,75.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,83.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,69.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:20:00+00:00,feeder,2.0,N Current (RMS),A,36.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,57.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,51.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,70.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:20:00+00:00,transformer,,Temperature,C,32.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:20:00+00:00,busbar,,L3 Active Power,kW,43.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:20:00+00:00,busbar,,L2 Active Power,kW,48.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:20:00+00:00,busbar,,L1 Active Power,kW,55.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:20:00+00:00,busbar,,N Current (RMS),A,85.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:20:00+00:00,busbar,,L3 Current (RMS),A,177.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:20:00+00:00,busbar,,L2 Current (RMS),A,195.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:20:00+00:00,busbar,,L1 Current (RMS),A,224.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.44
