Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:10:00+00:00,feeder,5.0,N Current (RMS),A,27.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,30.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:10:00+00:00,feeder,4.0,N Current (RMS),A,47.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,47.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,55.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,84.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,18.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:10:00+00:00,feeder,3.0,N Current (RMS),A,33.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,81.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,78.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,66.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:10:00+00:00,feeder,2.0,N Current (RMS),A,35.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,48.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,72.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,60.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:10:00+00:00,transformer,,Temperature,C,32.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:10:00+00:00,busbar,,L3 Active Power,kW,41.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:10:00+00:00,busbar,,L2 Active Power,kW,56.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:10:00+00:00,busbar,,L1 Active Power,kW,52.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:10:00+00:00,busbar,,N Current (RMS),A,98.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:10:00+00:00,busbar,,L3 Current (RMS),A,172.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:10:00+00:00,busbar,,L2 Current (RMS),A,228.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:10:00+00:00,busbar,,L1 Current (RMS),A,214.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:00:00+00:00,feeder,5.0,N Current (RMS),A,21.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:00:00+00:00,feeder,4.0,N Current (RMS),A,41.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,57.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,61.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,80.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,19.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,18.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:00:00+00:00,feeder,3.0,N Current (RMS),A,33.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,70.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,83.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,79.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:00:00+00:00,feeder,2.0,N Current (RMS),A,31.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,52.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,56.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,57.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:00:00+00:00,transformer,,Temperature,C,32.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:00:00+00:00,busbar,,L3 Active Power,kW,43.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:00:00+00:00,busbar,,L2 Active Power,kW,52.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:00:00+00:00,busbar,,L1 Active Power,kW,53.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:00:00+00:00,busbar,,N Current (RMS),A,95.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:00:00+00:00,busbar,,L3 Current (RMS),A,177.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:00:00+00:00,busbar,,L2 Current (RMS),A,213.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 16:00:00+00:00,busbar,,L1 Current (RMS),A,220.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:50:00+00:00,feeder,5.0,N Current (RMS),A,28.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,30.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:50:00+00:00,feeder,4.0,N Current (RMS),A,37.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,44.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,69.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,19.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:50:00+00:00,feeder,3.0,N Current (RMS),A,31.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,68.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,83.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,65.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:50:00+00:00,feeder,2.0,N Current (RMS),A,29.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,47.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,45.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:50:00+00:00,transformer,,Temperature,C,32.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:50:00+00:00,busbar,,L3 Active Power,kW,38.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:50:00+00:00,busbar,,L2 Active Power,kW,46.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:50:00+00:00,busbar,,L1 Active Power,kW,43.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:50:00+00:00,busbar,,N Current (RMS),A,90.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:50:00+00:00,busbar,,L3 Current (RMS),A,156.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:50:00+00:00,busbar,,L2 Current (RMS),A,188.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:50:00+00:00,busbar,,L1 Current (RMS),A,179.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:40:00+00:00,feeder,5.0,N Current (RMS),A,24.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,23.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:40:00+00:00,feeder,4.0,N Current (RMS),A,69.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,97.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,21.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,18.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:40:00+00:00,feeder,3.0,N Current (RMS),A,26.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,71.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,87.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,79.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:40:00+00:00,feeder,2.0,N Current (RMS),A,32.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,56.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,45.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:40:00+00:00,transformer,,Temperature,C,32.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:40:00+00:00,busbar,,L3 Active Power,kW,38.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:40:00+00:00,busbar,,L2 Active Power,kW,47.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:40:00+00:00,busbar,,L1 Active Power,kW,53.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:40:00+00:00,busbar,,N Current (RMS),A,98.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:40:00+00:00,busbar,,L3 Current (RMS),A,158.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:40:00+00:00,busbar,,L2 Current (RMS),A,190.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:40:00+00:00,busbar,,L1 Current (RMS),A,220.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:30:00+00:00,feeder,5.0,N Current (RMS),A,23.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:30:00+00:00,feeder,4.0,N Current (RMS),A,62.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,88.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,21.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,18.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:30:00+00:00,feeder,3.0,N Current (RMS),A,31.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,74.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,90.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,77.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:30:00+00:00,feeder,2.0,N Current (RMS),A,34.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,55.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,48.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:30:00+00:00,transformer,,Temperature,C,32.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:30:00+00:00,busbar,,L3 Active Power,kW,39.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:30:00+00:00,busbar,,L2 Active Power,kW,48.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:30:00+00:00,busbar,,L1 Active Power,kW,50.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:30:00+00:00,busbar,,N Current (RMS),A,93.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:30:00+00:00,busbar,,L3 Current (RMS),A,160.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:30:00+00:00,busbar,,L2 Current (RMS),A,197.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:30:00+00:00,busbar,,L1 Current (RMS),A,208.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:20:00+00:00,feeder,5.0,N Current (RMS),A,28.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,33.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,23.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:20:00+00:00,feeder,4.0,N Current (RMS),A,69.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,99.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,24.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:20:00+00:00,feeder,3.0,N Current (RMS),A,35.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,71.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,100.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,79.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:20:00+00:00,feeder,2.0,N Current (RMS),A,34.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,51.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,46.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:20:00+00:00,transformer,,Temperature,C,32.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:20:00+00:00,busbar,,L3 Active Power,kW,38.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:20:00+00:00,busbar,,L2 Active Power,kW,53.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:20:00+00:00,busbar,,L1 Active Power,kW,51.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:20:00+00:00,busbar,,N Current (RMS),A,104.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:20:00+00:00,busbar,,L3 Current (RMS),A,158.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:20:00+00:00,busbar,,L2 Current (RMS),A,217.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:20:00+00:00,busbar,,L1 Current (RMS),A,212.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:10:00+00:00,feeder,5.0,N Current (RMS),A,23.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,28.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:10:00+00:00,feeder,4.0,N Current (RMS),A,77.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,53.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,52.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,120.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,25.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:10:00+00:00,feeder,3.0,N Current (RMS),A,47.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,62.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,106.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,69.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:10:00+00:00,feeder,2.0,N Current (RMS),A,36.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,55.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,49.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:10:00+00:00,transformer,,Temperature,C,32.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:10:00+00:00,busbar,,L3 Active Power,kW,40.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:10:00+00:00,busbar,,L2 Active Power,kW,55.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:10:00+00:00,busbar,,L1 Active Power,kW,55.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:10:00+00:00,busbar,,N Current (RMS),A,105.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:10:00+00:00,busbar,,L3 Current (RMS),A,169.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:10:00+00:00,busbar,,L2 Current (RMS),A,227.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:10:00+00:00,busbar,,L1 Current (RMS),A,228.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:00:00+00:00,feeder,5.0,N Current (RMS),A,19.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,23.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:00:00+00:00,feeder,4.0,N Current (RMS),A,66.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,48.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,101.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,26.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:00:00+00:00,feeder,3.0,N Current (RMS),A,48.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,68.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,107.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,72.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:00:00+00:00,feeder,2.0,N Current (RMS),A,41.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,64.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,51.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:00:00+00:00,transformer,,Temperature,C,31.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:00:00+00:00,busbar,,L3 Active Power,kW,43.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:00:00+00:00,busbar,,L2 Active Power,kW,51.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:00:00+00:00,busbar,,L1 Active Power,kW,50.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:00:00+00:00,busbar,,N Current (RMS),A,96.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:00:00+00:00,busbar,,L3 Current (RMS),A,178.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:00:00+00:00,busbar,,L2 Current (RMS),A,210.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 15:00:00+00:00,busbar,,L1 Current (RMS),A,212.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:50:00+00:00,feeder,5.0,N Current (RMS),A,14.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:50:00+00:00,feeder,4.0,N Current (RMS),A,44.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,65.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,24.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:50:00+00:00,feeder,3.0,N Current (RMS),A,41.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,69.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,99.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,70.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:50:00+00:00,feeder,2.0,N Current (RMS),A,37.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,68.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,45.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:50:00+00:00,transformer,,Temperature,C,31.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:50:00+00:00,busbar,,L3 Active Power,kW,40.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:50:00+00:00,busbar,,L2 Active Power,kW,47.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:50:00+00:00,busbar,,L1 Active Power,kW,43.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:50:00+00:00,busbar,,N Current (RMS),A,85.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:50:00+00:00,busbar,,L3 Current (RMS),A,166.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:50:00+00:00,busbar,,L2 Current (RMS),A,190.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:50:00+00:00,busbar,,L1 Current (RMS),A,180.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:40:00+00:00,feeder,5.0,N Current (RMS),A,11.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.22
