Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:40:00+00:00,feeder,4.0,N Current (RMS),A,40.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,50.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,64.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,21.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:40:00+00:00,feeder,3.0,N Current (RMS),A,42.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,68.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,92.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,60.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:40:00+00:00,feeder,2.0,N Current (RMS),A,29.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,48.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,45.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:40:00+00:00,transformer,,Temperature,C,31.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:40:00+00:00,busbar,,L3 Active Power,kW,38.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:40:00+00:00,busbar,,L2 Active Power,kW,47.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:40:00+00:00,busbar,,L1 Active Power,kW,40.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:40:00+00:00,busbar,,N Current (RMS),A,90.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:40:00+00:00,busbar,,L3 Current (RMS),A,158.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:40:00+00:00,busbar,,L2 Current (RMS),A,193.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:40:00+00:00,busbar,,L1 Current (RMS),A,164.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:30:00+00:00,feeder,5.0,N Current (RMS),A,16.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:30:00+00:00,feeder,4.0,N Current (RMS),A,38.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,47.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,63.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,18.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:30:00+00:00,feeder,3.0,N Current (RMS),A,34.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,68.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,78.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,62.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:30:00+00:00,feeder,2.0,N Current (RMS),A,32.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,60.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,43.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:30:00+00:00,transformer,,Temperature,C,31.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:30:00+00:00,busbar,,L3 Active Power,kW,40.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:30:00+00:00,busbar,,L2 Active Power,kW,43.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:30:00+00:00,busbar,,L1 Active Power,kW,44.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:30:00+00:00,busbar,,N Current (RMS),A,76.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:30:00+00:00,busbar,,L3 Current (RMS),A,165.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:30:00+00:00,busbar,,L2 Current (RMS),A,178.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:30:00+00:00,busbar,,L1 Current (RMS),A,180.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:20:00+00:00,feeder,5.0,N Current (RMS),A,14.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:20:00+00:00,feeder,4.0,N Current (RMS),A,41.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,51.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,63.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,19.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:20:00+00:00,feeder,3.0,N Current (RMS),A,29.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,66.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,82.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,79.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:20:00+00:00,feeder,2.0,N Current (RMS),A,31.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,55.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:20:00+00:00,transformer,,Temperature,C,31.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:20:00+00:00,busbar,,L3 Active Power,kW,39.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:20:00+00:00,busbar,,L2 Active Power,kW,45.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:20:00+00:00,busbar,,L1 Active Power,kW,45.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:20:00+00:00,busbar,,N Current (RMS),A,79.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:20:00+00:00,busbar,,L3 Current (RMS),A,163.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:20:00+00:00,busbar,,L2 Current (RMS),A,185.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:20:00+00:00,busbar,,L1 Current (RMS),A,183.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:10:00+00:00,feeder,5.0,N Current (RMS),A,15.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:10:00+00:00,feeder,4.0,N Current (RMS),A,45.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,47.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,68.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,18.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,20.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:10:00+00:00,feeder,3.0,N Current (RMS),A,29.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,60.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,77.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,83.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:10:00+00:00,feeder,2.0,N Current (RMS),A,34.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,62.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,45.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:10:00+00:00,transformer,,Temperature,C,31.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:10:00+00:00,busbar,,L3 Active Power,kW,37.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:10:00+00:00,busbar,,L2 Active Power,kW,44.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:10:00+00:00,busbar,,L1 Active Power,kW,48.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:10:00+00:00,busbar,,N Current (RMS),A,83.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:10:00+00:00,busbar,,L3 Current (RMS),A,153.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:10:00+00:00,busbar,,L2 Current (RMS),A,181.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:10:00+00:00,busbar,,L1 Current (RMS),A,196.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:00:00+00:00,feeder,5.0,N Current (RMS),A,14.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:00:00+00:00,feeder,4.0,N Current (RMS),A,46.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,49.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,71.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,20.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,22.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:00:00+00:00,feeder,3.0,N Current (RMS),A,31.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,64.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,85.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,92.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,19.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:00:00+00:00,feeder,2.0,N Current (RMS),A,53.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,80.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,41.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:00:00+00:00,transformer,,Temperature,C,31.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:00:00+00:00,busbar,,L3 Active Power,kW,42.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:00:00+00:00,busbar,,L2 Active Power,kW,45.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:00:00+00:00,busbar,,L1 Active Power,kW,51.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:00:00+00:00,busbar,,N Current (RMS),A,81.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:00:00+00:00,busbar,,L3 Current (RMS),A,173.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:00:00+00:00,busbar,,L2 Current (RMS),A,185.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 14:00:00+00:00,busbar,,L1 Current (RMS),A,210.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:50:00+00:00,feeder,5.0,N Current (RMS),A,17.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:50:00+00:00,feeder,4.0,N Current (RMS),A,49.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,56.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,81.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,21.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,21.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:50:00+00:00,feeder,3.0,N Current (RMS),A,33.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,66.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,88.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,88.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,19.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:50:00+00:00,feeder,2.0,N Current (RMS),A,49.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,79.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,41.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:50:00+00:00,transformer,,Temperature,C,31.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:50:00+00:00,busbar,,L3 Active Power,kW,44.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:50:00+00:00,busbar,,L2 Active Power,kW,48.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:50:00+00:00,busbar,,L1 Active Power,kW,55.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:50:00+00:00,busbar,,N Current (RMS),A,83.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:50:00+00:00,busbar,,L3 Current (RMS),A,183.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:50:00+00:00,busbar,,L2 Current (RMS),A,195.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:50:00+00:00,busbar,,L1 Current (RMS),A,226.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:40:00+00:00,feeder,5.0,N Current (RMS),A,11.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:40:00+00:00,feeder,4.0,N Current (RMS),A,34.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,44.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,52.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,22.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,20.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:40:00+00:00,feeder,3.0,N Current (RMS),A,38.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,65.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,93.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,84.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:40:00+00:00,feeder,2.0,N Current (RMS),A,32.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,62.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,43.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:40:00+00:00,transformer,,Temperature,C,31.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:40:00+00:00,busbar,,L3 Active Power,kW,39.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:40:00+00:00,busbar,,L2 Active Power,kW,45.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:40:00+00:00,busbar,,L1 Active Power,kW,45.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:40:00+00:00,busbar,,N Current (RMS),A,82.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:40:00+00:00,busbar,,L3 Current (RMS),A,162.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:40:00+00:00,busbar,,L2 Current (RMS),A,186.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:40:00+00:00,busbar,,L1 Current (RMS),A,187.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:30:00+00:00,feeder,5.0,N Current (RMS),A,9.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:30:00+00:00,feeder,4.0,N Current (RMS),A,37.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,51.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,51.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,60.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,22.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:30:00+00:00,feeder,3.0,N Current (RMS),A,31.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,67.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,91.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,74.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:30:00+00:00,feeder,2.0,N Current (RMS),A,36.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,59.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:30:00+00:00,transformer,,Temperature,C,31.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:30:00+00:00,busbar,,L3 Active Power,kW,42.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:30:00+00:00,busbar,,L2 Active Power,kW,46.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:30:00+00:00,busbar,,L1 Active Power,kW,41.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:30:00+00:00,busbar,,N Current (RMS),A,79.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:30:00+00:00,busbar,,L3 Current (RMS),A,174.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:30:00+00:00,busbar,,L2 Current (RMS),A,188.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:30:00+00:00,busbar,,L1 Current (RMS),A,171.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:20:00+00:00,feeder,5.0,N Current (RMS),A,10.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:20:00+00:00,feeder,4.0,N Current (RMS),A,52.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,57.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,84.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,23.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:20:00+00:00,feeder,3.0,N Current (RMS),A,33.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,77.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,96.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,75.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:20:00+00:00,feeder,2.0,N Current (RMS),A,38.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,58.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:20:00+00:00,transformer,,Temperature,C,31.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:20:00+00:00,busbar,,L3 Active Power,kW,42.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:20:00+00:00,busbar,,L2 Active Power,kW,49.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:20:00+00:00,busbar,,L1 Active Power,kW,46.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:20:00+00:00,busbar,,N Current (RMS),A,82.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:20:00+00:00,busbar,,L3 Current (RMS),A,176.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:20:00+00:00,busbar,,L2 Current (RMS),A,200.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:20:00+00:00,busbar,,L1 Current (RMS),A,192.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:10:00+00:00,feeder,5.0,N Current (RMS),A,12.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:10:00+00:00,feeder,4.0,N Current (RMS),A,50.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,49.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,80.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,22.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,21.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:10:00+00:00,feeder,3.0,N Current (RMS),A,32.1
