Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,69.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,93.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,90.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:10:00+00:00,feeder,2.0,N Current (RMS),A,45.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,65.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,38.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:10:00+00:00,transformer,,Temperature,C,31.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:10:00+00:00,busbar,,L3 Active Power,kW,41.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:10:00+00:00,busbar,,L2 Active Power,kW,46.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:10:00+00:00,busbar,,L1 Active Power,kW,49.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:10:00+00:00,busbar,,N Current (RMS),A,82.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:10:00+00:00,busbar,,L3 Current (RMS),A,168.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:10:00+00:00,busbar,,L2 Current (RMS),A,187.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:10:00+00:00,busbar,,L1 Current (RMS),A,202.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:00:00+00:00,feeder,5.0,N Current (RMS),A,14.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:00:00+00:00,feeder,4.0,N Current (RMS),A,45.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,53.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,78.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,22.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,18.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:00:00+00:00,feeder,3.0,N Current (RMS),A,30.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,70.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,94.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,77.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:00:00+00:00,feeder,2.0,N Current (RMS),A,38.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,56.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,49.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:00:00+00:00,transformer,,Temperature,C,31.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:00:00+00:00,busbar,,L3 Active Power,kW,39.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:00:00+00:00,busbar,,L2 Active Power,kW,49.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:00:00+00:00,busbar,,L1 Active Power,kW,46.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:00:00+00:00,busbar,,N Current (RMS),A,82.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:00:00+00:00,busbar,,L3 Current (RMS),A,159.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:00:00+00:00,busbar,,L2 Current (RMS),A,201.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 13:00:00+00:00,busbar,,L1 Current (RMS),A,190.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:50:00+00:00,feeder,5.0,N Current (RMS),A,18.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:50:00+00:00,feeder,4.0,N Current (RMS),A,54.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,69.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,83.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,23.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,21.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:50:00+00:00,feeder,3.0,N Current (RMS),A,31.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,76.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,99.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,89.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,18.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:50:00+00:00,feeder,2.0,N Current (RMS),A,51.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,73.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,45.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:50:00+00:00,transformer,,Temperature,C,31.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:50:00+00:00,busbar,,L3 Active Power,kW,46.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:50:00+00:00,busbar,,L2 Active Power,kW,54.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:50:00+00:00,busbar,,L1 Active Power,kW,52.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:50:00+00:00,busbar,,N Current (RMS),A,79.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:50:00+00:00,busbar,,L3 Current (RMS),A,187.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:50:00+00:00,busbar,,L2 Current (RMS),A,218.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:50:00+00:00,busbar,,L1 Current (RMS),A,215.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:40:00+00:00,feeder,5.0,N Current (RMS),A,25.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,31.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:40:00+00:00,feeder,4.0,N Current (RMS),A,53.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,56.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,80.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,19.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,23.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,20.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:40:00+00:00,feeder,3.0,N Current (RMS),A,30.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,81.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,96.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,83.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,18.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:40:00+00:00,feeder,2.0,N Current (RMS),A,50.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,75.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,43.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:40:00+00:00,transformer,,Temperature,C,31.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:40:00+00:00,busbar,,L3 Active Power,kW,46.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:40:00+00:00,busbar,,L2 Active Power,kW,49.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:40:00+00:00,busbar,,L1 Active Power,kW,54.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:40:00+00:00,busbar,,N Current (RMS),A,78.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:40:00+00:00,busbar,,L3 Current (RMS),A,187.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:40:00+00:00,busbar,,L2 Current (RMS),A,200.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:40:00+00:00,busbar,,L1 Current (RMS),A,220.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:30:00+00:00,feeder,5.0,N Current (RMS),A,19.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:30:00+00:00,feeder,4.0,N Current (RMS),A,48.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,60.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,81.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,19.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,18.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:30:00+00:00,feeder,3.0,N Current (RMS),A,27.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,75.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,82.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,77.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,20.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:30:00+00:00,feeder,2.0,N Current (RMS),A,48.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,82.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,52.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:30:00+00:00,transformer,,Temperature,C,31.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:30:00+00:00,busbar,,L3 Active Power,kW,47.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:30:00+00:00,busbar,,L2 Active Power,kW,49.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:30:00+00:00,busbar,,L1 Active Power,kW,54.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:30:00+00:00,busbar,,N Current (RMS),A,76.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:30:00+00:00,busbar,,L3 Current (RMS),A,193.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:30:00+00:00,busbar,,L2 Current (RMS),A,201.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:30:00+00:00,busbar,,L1 Current (RMS),A,221.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:20:00+00:00,feeder,5.0,N Current (RMS),A,16.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,25.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:20:00+00:00,feeder,4.0,N Current (RMS),A,60.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,66.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,105.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,19.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,25.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,19.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:20:00+00:00,feeder,3.0,N Current (RMS),A,36.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,84.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,107.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,79.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:20:00+00:00,feeder,2.0,N Current (RMS),A,42.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,70.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,45.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:20:00+00:00,transformer,,Temperature,C,31.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:20:00+00:00,busbar,,L3 Active Power,kW,47.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:20:00+00:00,busbar,,L2 Active Power,kW,56.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:20:00+00:00,busbar,,L1 Active Power,kW,57.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:20:00+00:00,busbar,,N Current (RMS),A,84.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:20:00+00:00,busbar,,L3 Current (RMS),A,195.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:20:00+00:00,busbar,,L2 Current (RMS),A,227.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:20:00+00:00,busbar,,L1 Current (RMS),A,233.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:10:00+00:00,feeder,5.0,N Current (RMS),A,11.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:10:00+00:00,feeder,4.0,N Current (RMS),A,44.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,56.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,72.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,83.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,25.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,19.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:10:00+00:00,feeder,3.0,N Current (RMS),A,36.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,69.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,103.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,82.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:10:00+00:00,feeder,2.0,N Current (RMS),A,39.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,57.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,41.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:10:00+00:00,transformer,,Temperature,C,31.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:10:00+00:00,busbar,,L3 Active Power,kW,45.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:10:00+00:00,busbar,,L2 Active Power,kW,56.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:10:00+00:00,busbar,,L1 Active Power,kW,48.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:10:00+00:00,busbar,,N Current (RMS),A,85.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:10:00+00:00,busbar,,L3 Current (RMS),A,186.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:10:00+00:00,busbar,,L2 Current (RMS),A,229.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-04 12:10:00+00:00,busbar,,L1 Current (RMS),A,198.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:50:00+00:00,feeder,5.0,N Current (RMS),A,22.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,1.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:50:00+00:00,feeder,4.0,N Current (RMS),A,25.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,50.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:50:00+00:00,feeder,3.0,N Current (RMS),A,18.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,45.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:50:00+00:00,feeder,2.0,N Current (RMS),A,22.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,46.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:50:00+00:00,transformer,,Temperature,C,31.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,252.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,252.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:50:00+00:00,busbar,,L3 Active Power,kW,27.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:50:00+00:00,busbar,,L2 Active Power,kW,34.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:50:00+00:00,busbar,,L1 Active Power,kW,35.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:50:00+00:00,busbar,,N Current (RMS),A,72.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:50:00+00:00,busbar,,L3 Current (RMS),A,112.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:50:00+00:00,busbar,,L2 Current (RMS),A,140.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:50:00+00:00,busbar,,L1 Current (RMS),A,141.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:40:00+00:00,feeder,5.0,N Current (RMS),A,22.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,1.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:40:00+00:00,feeder,4.0,N Current (RMS),A,27.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,49.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:40:00+00:00,feeder,3.0,N Current (RMS),A,19.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,44.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,45.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:40:00+00:00,feeder,2.0,N Current (RMS),A,23.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,41.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,50.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:40:00+00:00,transformer,,Temperature,C,31.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,252.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,252.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:40:00+00:00,busbar,,L3 Active Power,kW,27.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:40:00+00:00,busbar,,L2 Active Power,kW,36.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:40:00+00:00,busbar,,L1 Active Power,kW,35.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:40:00+00:00,busbar,,N Current (RMS),A,76.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:40:00+00:00,busbar,,L3 Current (RMS),A,112.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:40:00+00:00,busbar,,L2 Current (RMS),A,146.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:40:00+00:00,busbar,,L1 Current (RMS),A,141.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:30:00+00:00,feeder,5.0,N Current (RMS),A,18.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,1.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:30:00+00:00,feeder,4.0,N Current (RMS),A,31.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,57.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:30:00+00:00,feeder,3.0,N Current (RMS),A,19.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,46.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,44.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:30:00+00:00,feeder,2.0,N Current (RMS),A,23.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,44.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,50.1
