Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:30:00+00:00,transformer,,Temperature,C,31.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,252.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:30:00+00:00,busbar,,L3 Active Power,kW,28.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:30:00+00:00,busbar,,L2 Active Power,kW,36.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:30:00+00:00,busbar,,L1 Active Power,kW,36.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:30:00+00:00,busbar,,N Current (RMS),A,73.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:30:00+00:00,busbar,,L3 Current (RMS),A,117.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:30:00+00:00,busbar,,L2 Current (RMS),A,148.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:30:00+00:00,busbar,,L1 Current (RMS),A,147.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:20:00+00:00,feeder,5.0,N Current (RMS),A,22.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:20:00+00:00,feeder,4.0,N Current (RMS),A,32.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,53.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:20:00+00:00,feeder,3.0,N Current (RMS),A,18.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,46.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,41.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,43.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:20:00+00:00,feeder,2.0,N Current (RMS),A,24.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,44.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,53.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:20:00+00:00,transformer,,Temperature,C,31.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,252.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,252.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:20:00+00:00,busbar,,L3 Active Power,kW,29.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:20:00+00:00,busbar,,L2 Active Power,kW,37.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:20:00+00:00,busbar,,L1 Active Power,kW,34.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:20:00+00:00,busbar,,N Current (RMS),A,74.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:20:00+00:00,busbar,,L3 Current (RMS),A,119.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:20:00+00:00,busbar,,L2 Current (RMS),A,151.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:20:00+00:00,busbar,,L1 Current (RMS),A,140.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:10:00+00:00,feeder,5.0,N Current (RMS),A,19.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:10:00+00:00,feeder,4.0,N Current (RMS),A,33.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,51.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:10:00+00:00,feeder,3.0,N Current (RMS),A,19.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,51.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,42.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:10:00+00:00,feeder,2.0,N Current (RMS),A,24.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,45.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,51.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:10:00+00:00,transformer,,Temperature,C,31.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,252.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,252.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:10:00+00:00,busbar,,L3 Active Power,kW,30.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:10:00+00:00,busbar,,L2 Active Power,kW,33.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:10:00+00:00,busbar,,L1 Active Power,kW,34.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:10:00+00:00,busbar,,N Current (RMS),A,68.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:10:00+00:00,busbar,,L3 Current (RMS),A,123.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:10:00+00:00,busbar,,L2 Current (RMS),A,138.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:10:00+00:00,busbar,,L1 Current (RMS),A,138.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:00:00+00:00,feeder,5.0,N Current (RMS),A,18.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:00:00+00:00,feeder,4.0,N Current (RMS),A,34.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,58.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:00:00+00:00,feeder,3.0,N Current (RMS),A,19.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,51.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,46.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,46.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:00:00+00:00,feeder,2.0,N Current (RMS),A,24.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,44.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,53.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:00:00+00:00,transformer,,Temperature,C,32.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:00:00+00:00,busbar,,L3 Active Power,kW,32.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:00:00+00:00,busbar,,L2 Active Power,kW,35.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:00:00+00:00,busbar,,L1 Active Power,kW,38.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:00:00+00:00,busbar,,N Current (RMS),A,74.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:00:00+00:00,busbar,,L3 Current (RMS),A,129.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:00:00+00:00,busbar,,L2 Current (RMS),A,146.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 23:00:00+00:00,busbar,,L1 Current (RMS),A,157.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:50:00+00:00,feeder,5.0,N Current (RMS),A,12.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:50:00+00:00,feeder,4.0,N Current (RMS),A,40.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,58.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:50:00+00:00,feeder,3.0,N Current (RMS),A,18.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,41.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,44.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,45.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:50:00+00:00,feeder,2.0,N Current (RMS),A,27.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,47.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,61.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:50:00+00:00,transformer,,Temperature,C,32.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:50:00+00:00,busbar,,L3 Active Power,kW,31.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:50:00+00:00,busbar,,L2 Active Power,kW,38.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:50:00+00:00,busbar,,L1 Active Power,kW,39.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:50:00+00:00,busbar,,N Current (RMS),A,83.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:50:00+00:00,busbar,,L3 Current (RMS),A,129.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:50:00+00:00,busbar,,L2 Current (RMS),A,158.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:50:00+00:00,busbar,,L1 Current (RMS),A,159.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:40:00+00:00,feeder,5.0,N Current (RMS),A,18.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:40:00+00:00,feeder,4.0,N Current (RMS),A,36.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,51.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:40:00+00:00,feeder,3.0,N Current (RMS),A,19.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,48.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,45.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:40:00+00:00,feeder,2.0,N Current (RMS),A,29.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,46.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,67.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:40:00+00:00,transformer,,Temperature,C,32.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:40:00+00:00,busbar,,L3 Active Power,kW,28.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:40:00+00:00,busbar,,L2 Active Power,kW,40.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:40:00+00:00,busbar,,L1 Active Power,kW,37.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:40:00+00:00,busbar,,N Current (RMS),A,88.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:40:00+00:00,busbar,,L3 Current (RMS),A,116.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:40:00+00:00,busbar,,L2 Current (RMS),A,163.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:40:00+00:00,busbar,,L1 Current (RMS),A,152.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:30:00+00:00,feeder,5.0,N Current (RMS),A,24.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:30:00+00:00,feeder,4.0,N Current (RMS),A,38.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,60.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:30:00+00:00,feeder,3.0,N Current (RMS),A,20.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,39.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,47.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,43.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:30:00+00:00,feeder,2.0,N Current (RMS),A,29.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,50.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,68.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:30:00+00:00,transformer,,Temperature,C,32.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:30:00+00:00,busbar,,L3 Active Power,kW,29.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:30:00+00:00,busbar,,L2 Active Power,kW,41.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:30:00+00:00,busbar,,L1 Active Power,kW,39.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:30:00+00:00,busbar,,N Current (RMS),A,86.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:30:00+00:00,busbar,,L3 Current (RMS),A,122.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:30:00+00:00,busbar,,L2 Current (RMS),A,170.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:30:00+00:00,busbar,,L1 Current (RMS),A,160.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:20:00+00:00,feeder,5.0,N Current (RMS),A,24.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:20:00+00:00,feeder,4.0,N Current (RMS),A,31.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,62.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:20:00+00:00,feeder,3.0,N Current (RMS),A,20.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,47.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,41.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:20:00+00:00,feeder,2.0,N Current (RMS),A,29.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,57.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,55.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:20:00+00:00,transformer,,Temperature,C,32.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:20:00+00:00,busbar,,L3 Active Power,kW,34.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:20:00+00:00,busbar,,L2 Active Power,kW,40.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:20:00+00:00,busbar,,L1 Active Power,kW,39.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:20:00+00:00,busbar,,N Current (RMS),A,77.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:20:00+00:00,busbar,,L3 Current (RMS),A,139.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:20:00+00:00,busbar,,L2 Current (RMS),A,164.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:20:00+00:00,busbar,,L1 Current (RMS),A,161.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:10:00+00:00,feeder,5.0,N Current (RMS),A,26.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:10:00+00:00,feeder,4.0,N Current (RMS),A,34.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,45.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,55.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:10:00+00:00,feeder,3.0,N Current (RMS),A,21.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,49.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,43.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:10:00+00:00,feeder,2.0,N Current (RMS),A,28.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,48.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,60.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,49.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:10:00+00:00,transformer,,Temperature,C,32.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:10:00+00:00,busbar,,L3 Active Power,kW,30.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:10:00+00:00,busbar,,L2 Active Power,kW,44.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:10:00+00:00,busbar,,L1 Active Power,kW,39.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:10:00+00:00,busbar,,N Current (RMS),A,91.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:10:00+00:00,busbar,,L3 Current (RMS),A,125.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:10:00+00:00,busbar,,L2 Current (RMS),A,179.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:10:00+00:00,busbar,,L1 Current (RMS),A,160.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:00:00+00:00,feeder,5.0,N Current (RMS),A,17.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:00:00+00:00,feeder,4.0,N Current (RMS),A,31.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,54.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:00:00+00:00,feeder,3.0,N Current (RMS),A,20.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,45.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,52.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,46.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:00:00+00:00,feeder,2.0,N Current (RMS),A,28.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,51.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,59.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,49.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:00:00+00:00,transformer,,Temperature,C,32.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:00:00+00:00,busbar,,L3 Active Power,kW,34.07
