Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:00:00+00:00,busbar,,L2 Active Power,kW,41.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:00:00+00:00,busbar,,L1 Active Power,kW,37.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:00:00+00:00,busbar,,N Current (RMS),A,81.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:00:00+00:00,busbar,,L3 Current (RMS),A,138.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:00:00+00:00,busbar,,L2 Current (RMS),A,167.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 22:00:00+00:00,busbar,,L1 Current (RMS),A,154.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:50:00+00:00,feeder,5.0,N Current (RMS),A,17.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:50:00+00:00,feeder,4.0,N Current (RMS),A,41.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,50.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,59.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:50:00+00:00,feeder,3.0,N Current (RMS),A,21.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,43.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,52.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,53.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:50:00+00:00,feeder,2.0,N Current (RMS),A,31.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,61.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,60.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,48.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:50:00+00:00,transformer,,Temperature,C,32.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:50:00+00:00,busbar,,L3 Active Power,kW,34.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:50:00+00:00,busbar,,L2 Active Power,kW,44.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:50:00+00:00,busbar,,L1 Active Power,kW,40.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:50:00+00:00,busbar,,N Current (RMS),A,86.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:50:00+00:00,busbar,,L3 Current (RMS),A,139.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:50:00+00:00,busbar,,L2 Current (RMS),A,179.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:50:00+00:00,busbar,,L1 Current (RMS),A,165.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:40:00+00:00,feeder,5.0,N Current (RMS),A,18.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,6.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:40:00+00:00,feeder,4.0,N Current (RMS),A,48.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,58.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,67.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:40:00+00:00,feeder,3.0,N Current (RMS),A,23.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,49.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,58.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,48.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:40:00+00:00,feeder,2.0,N Current (RMS),A,31.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,62.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,59.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:40:00+00:00,transformer,,Temperature,C,32.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:40:00+00:00,busbar,,L3 Active Power,kW,36.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:40:00+00:00,busbar,,L2 Active Power,kW,48.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:40:00+00:00,busbar,,L1 Active Power,kW,42.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:40:00+00:00,busbar,,N Current (RMS),A,93.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:40:00+00:00,busbar,,L3 Current (RMS),A,147.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:40:00+00:00,busbar,,L2 Current (RMS),A,193.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:40:00+00:00,busbar,,L1 Current (RMS),A,172.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:30:00+00:00,feeder,5.0,N Current (RMS),A,15.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:30:00+00:00,feeder,4.0,N Current (RMS),A,40.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,68.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:30:00+00:00,feeder,3.0,N Current (RMS),A,22.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,45.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,54.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,51.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:30:00+00:00,feeder,2.0,N Current (RMS),A,30.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,57.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,66.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,54.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:30:00+00:00,transformer,,Temperature,C,32.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:30:00+00:00,busbar,,L3 Active Power,kW,36.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:30:00+00:00,busbar,,L2 Active Power,kW,43.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:30:00+00:00,busbar,,L1 Active Power,kW,45.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:30:00+00:00,busbar,,N Current (RMS),A,91.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:30:00+00:00,busbar,,L3 Current (RMS),A,147.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:30:00+00:00,busbar,,L2 Current (RMS),A,176.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:30:00+00:00,busbar,,L1 Current (RMS),A,186.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:20:00+00:00,feeder,5.0,N Current (RMS),A,20.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:20:00+00:00,feeder,4.0,N Current (RMS),A,37.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,48.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,62.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:20:00+00:00,feeder,3.0,N Current (RMS),A,25.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,43.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,59.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,53.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:20:00+00:00,feeder,2.0,N Current (RMS),A,32.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,61.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,75.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,54.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:20:00+00:00,transformer,,Temperature,C,32.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,252.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:20:00+00:00,busbar,,L3 Active Power,kW,36.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:20:00+00:00,busbar,,L2 Active Power,kW,50.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:20:00+00:00,busbar,,L1 Active Power,kW,45.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:20:00+00:00,busbar,,N Current (RMS),A,101.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:20:00+00:00,busbar,,L3 Current (RMS),A,146.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:20:00+00:00,busbar,,L2 Current (RMS),A,205.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:20:00+00:00,busbar,,L1 Current (RMS),A,183.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:10:00+00:00,feeder,5.0,N Current (RMS),A,16.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:10:00+00:00,feeder,4.0,N Current (RMS),A,41.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,47.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,67.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,18.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:10:00+00:00,feeder,3.0,N Current (RMS),A,32.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,54.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,75.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,56.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,18.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,19.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:10:00+00:00,feeder,2.0,N Current (RMS),A,40.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,61.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,77.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,82.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:10:00+00:00,transformer,,Temperature,C,32.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:10:00+00:00,busbar,,L3 Active Power,kW,40.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:10:00+00:00,busbar,,L2 Active Power,kW,54.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:10:00+00:00,busbar,,L1 Active Power,kW,54.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:10:00+00:00,busbar,,N Current (RMS),A,108.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:10:00+00:00,busbar,,L3 Current (RMS),A,162.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:10:00+00:00,busbar,,L2 Current (RMS),A,218.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:10:00+00:00,busbar,,L1 Current (RMS),A,221.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:00:00+00:00,feeder,5.0,N Current (RMS),A,23.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:00:00+00:00,feeder,4.0,N Current (RMS),A,41.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,41.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,45.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,70.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,17.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:00:00+00:00,feeder,3.0,N Current (RMS),A,29.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,57.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,71.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,57.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,16.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,19.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,24.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:00:00+00:00,feeder,2.0,N Current (RMS),A,44.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,68.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,79.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,100.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:00:00+00:00,transformer,,Temperature,C,32.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:00:00+00:00,busbar,,L3 Active Power,kW,41.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:00:00+00:00,busbar,,L2 Active Power,kW,53.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:00:00+00:00,busbar,,L1 Active Power,kW,60.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:00:00+00:00,busbar,,N Current (RMS),A,113.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:00:00+00:00,busbar,,L3 Current (RMS),A,169.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:00:00+00:00,busbar,,L2 Current (RMS),A,215.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 21:00:00+00:00,busbar,,L1 Current (RMS),A,246.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:50:00+00:00,feeder,5.0,N Current (RMS),A,20.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:50:00+00:00,feeder,4.0,N Current (RMS),A,41.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,47.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,52.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,74.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:50:00+00:00,feeder,3.0,N Current (RMS),A,25.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,58.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,62.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,63.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,19.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,21.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:50:00+00:00,feeder,2.0,N Current (RMS),A,40.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,66.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,80.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,88.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:50:00+00:00,transformer,,Temperature,C,32.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,252.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:50:00+00:00,busbar,,L3 Active Power,kW,42.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:50:00+00:00,busbar,,L2 Active Power,kW,53.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:50:00+00:00,busbar,,L1 Active Power,kW,59.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:50:00+00:00,busbar,,N Current (RMS),A,105.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:50:00+00:00,busbar,,L3 Current (RMS),A,172.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:50:00+00:00,busbar,,L2 Current (RMS),A,213.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:50:00+00:00,busbar,,L1 Current (RMS),A,237.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:40:00+00:00,feeder,5.0,N Current (RMS),A,19.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:40:00+00:00,feeder,4.0,N Current (RMS),A,37.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,54.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,51.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,72.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:40:00+00:00,feeder,3.0,N Current (RMS),A,31.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,67.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,58.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,57.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:40:00+00:00,feeder,2.0,N Current (RMS),A,37.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,57.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,64.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,63.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:40:00+00:00,transformer,,Temperature,C,32.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,252.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:40:00+00:00,busbar,,L3 Active Power,kW,44.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:40:00+00:00,busbar,,L2 Active Power,kW,47.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:40:00+00:00,busbar,,L1 Active Power,kW,51.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:40:00+00:00,busbar,,N Current (RMS),A,101.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:40:00+00:00,busbar,,L3 Current (RMS),A,179.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:40:00+00:00,busbar,,L2 Current (RMS),A,192.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:40:00+00:00,busbar,,L1 Current (RMS),A,207.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:30:00+00:00,feeder,5.0,N Current (RMS),A,19.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:30:00+00:00,feeder,4.0,N Current (RMS),A,34.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,59.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,56.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,70.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,24.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:30:00+00:00,feeder,3.0,N Current (RMS),A,47.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,98.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,66.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,63.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:30:00+00:00,feeder,2.0,N Current (RMS),A,39.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,64.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,54.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,62.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:30:00+00:00,transformer,,Temperature,C,33.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:30:00+00:00,busbar,,L3 Active Power,kW,55.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:30:00+00:00,busbar,,L2 Active Power,kW,47.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:30:00+00:00,busbar,,L1 Active Power,kW,50.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:30:00+00:00,busbar,,N Current (RMS),A,92.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:30:00+00:00,busbar,,L3 Current (RMS),A,222.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:30:00+00:00,busbar,,L2 Current (RMS),A,192.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:30:00+00:00,busbar,,L1 Current (RMS),A,203.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.88
