Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:20:00+00:00,feeder,5.0,N Current (RMS),A,22.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:20:00+00:00,feeder,4.0,N Current (RMS),A,47.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,55.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,58.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,85.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:20:00+00:00,feeder,3.0,N Current (RMS),A,25.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,52.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,67.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,67.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,22.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:20:00+00:00,feeder,2.0,N Current (RMS),A,58.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,71.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,50.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,93.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:20:00+00:00,transformer,,Temperature,C,33.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:20:00+00:00,busbar,,L3 Active Power,kW,44.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:20:00+00:00,busbar,,L2 Active Power,kW,48.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:20:00+00:00,busbar,,L1 Active Power,kW,61.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:20:00+00:00,busbar,,N Current (RMS),A,114.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:20:00+00:00,busbar,,L3 Current (RMS),A,179.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:20:00+00:00,busbar,,L2 Current (RMS),A,196.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:20:00+00:00,busbar,,L1 Current (RMS),A,248.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:10:00+00:00,feeder,5.0,N Current (RMS),A,16.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:10:00+00:00,feeder,4.0,N Current (RMS),A,44.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,56.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,55.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,84.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,17.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,21.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:10:00+00:00,feeder,3.0,N Current (RMS),A,36.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,57.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,73.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,91.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,17.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:10:00+00:00,feeder,2.0,N Current (RMS),A,39.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,72.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,55.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,61.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:10:00+00:00,transformer,,Temperature,C,33.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,7.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:10:00+00:00,busbar,,L3 Active Power,kW,46.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:10:00+00:00,busbar,,L2 Active Power,kW,49.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:10:00+00:00,busbar,,L1 Active Power,kW,58.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:10:00+00:00,busbar,,N Current (RMS),A,103.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:10:00+00:00,busbar,,L3 Current (RMS),A,186.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:10:00+00:00,busbar,,L2 Current (RMS),A,197.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:10:00+00:00,busbar,,L1 Current (RMS),A,239.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:00:00+00:00,feeder,5.0,N Current (RMS),A,15.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:00:00+00:00,feeder,4.0,N Current (RMS),A,52.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,53.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,67.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,87.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,19.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,26.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:00:00+00:00,feeder,3.0,N Current (RMS),A,50.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,55.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,80.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,112.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,18.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:00:00+00:00,feeder,2.0,N Current (RMS),A,41.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,75.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,53.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,68.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:00:00+00:00,transformer,,Temperature,C,33.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,8.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:00:00+00:00,busbar,,L3 Active Power,kW,45.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:00:00+00:00,busbar,,L2 Active Power,kW,53.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:00:00+00:00,busbar,,L1 Active Power,kW,65.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:00:00+00:00,busbar,,N Current (RMS),A,118.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:00:00+00:00,busbar,,L3 Current (RMS),A,184.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:00:00+00:00,busbar,,L2 Current (RMS),A,214.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 20:00:00+00:00,busbar,,L1 Current (RMS),A,268.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:50:00+00:00,feeder,5.0,N Current (RMS),A,18.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:50:00+00:00,feeder,4.0,N Current (RMS),A,47.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,49.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,53.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,85.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,17.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,22.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:50:00+00:00,feeder,3.0,N Current (RMS),A,39.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,60.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,74.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,95.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,17.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:50:00+00:00,feeder,2.0,N Current (RMS),A,36.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,71.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,53.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,61.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:50:00+00:00,transformer,,Temperature,C,32.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,8.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:50:00+00:00,busbar,,L3 Active Power,kW,44.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:50:00+00:00,busbar,,L2 Active Power,kW,49.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:50:00+00:00,busbar,,L1 Active Power,kW,59.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:50:00+00:00,busbar,,N Current (RMS),A,108.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:50:00+00:00,busbar,,L3 Current (RMS),A,180.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:50:00+00:00,busbar,,L2 Current (RMS),A,199.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:50:00+00:00,busbar,,L1 Current (RMS),A,243.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:40:00+00:00,feeder,5.0,N Current (RMS),A,21.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:40:00+00:00,feeder,4.0,N Current (RMS),A,47.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,58.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,65.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,86.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,18.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,24.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:40:00+00:00,feeder,3.0,N Current (RMS),A,44.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,68.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,77.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,105.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,21.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:40:00+00:00,feeder,2.0,N Current (RMS),A,46.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,89.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,65.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,73.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:40:00+00:00,transformer,,Temperature,C,32.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,9.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:40:00+00:00,busbar,,L3 Active Power,kW,53.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:40:00+00:00,busbar,,L2 Active Power,kW,56.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:40:00+00:00,busbar,,L1 Active Power,kW,64.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:40:00+00:00,busbar,,N Current (RMS),A,108.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:40:00+00:00,busbar,,L3 Current (RMS),A,215.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:40:00+00:00,busbar,,L2 Current (RMS),A,229.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:40:00+00:00,busbar,,L1 Current (RMS),A,265.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:30:00+00:00,feeder,5.0,N Current (RMS),A,18.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:30:00+00:00,feeder,4.0,N Current (RMS),A,61.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,65.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,92.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,19.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,22.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:30:00+00:00,feeder,3.0,N Current (RMS),A,47.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,65.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,81.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,97.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,23.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,18.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:30:00+00:00,feeder,2.0,N Current (RMS),A,50.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,93.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,57.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,76.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:30:00+00:00,transformer,,Temperature,C,32.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,8.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:30:00+00:00,busbar,,L3 Active Power,kW,50.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:30:00+00:00,busbar,,L2 Active Power,kW,54.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:30:00+00:00,busbar,,L1 Active Power,kW,65.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:30:00+00:00,busbar,,N Current (RMS),A,117.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:30:00+00:00,busbar,,L3 Current (RMS),A,204.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:30:00+00:00,busbar,,L2 Current (RMS),A,221.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:30:00+00:00,busbar,,L1 Current (RMS),A,266.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:20:00+00:00,feeder,5.0,N Current (RMS),A,16.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:20:00+00:00,feeder,4.0,N Current (RMS),A,59.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,55.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,90.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,21.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,24.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:20:00+00:00,feeder,3.0,N Current (RMS),A,49.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,65.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,90.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,104.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,24.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,22.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:20:00+00:00,feeder,2.0,N Current (RMS),A,58.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,100.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,61.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,95.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:20:00+00:00,transformer,,Temperature,C,32.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,8.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:20:00+00:00,busbar,,L3 Active Power,kW,50.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:20:00+00:00,busbar,,L2 Active Power,kW,54.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:20:00+00:00,busbar,,L1 Active Power,kW,71.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:20:00+00:00,busbar,,N Current (RMS),A,125.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:20:00+00:00,busbar,,L3 Current (RMS),A,206.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:20:00+00:00,busbar,,L2 Current (RMS),A,222.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:20:00+00:00,busbar,,L1 Current (RMS),A,292.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:10:00+00:00,feeder,5.0,N Current (RMS),A,18.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:10:00+00:00,feeder,4.0,N Current (RMS),A,53.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,51.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,84.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,18.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,26.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:10:00+00:00,feeder,3.0,N Current (RMS),A,51.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,62.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,78.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,110.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,20.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:10:00+00:00,feeder,2.0,N Current (RMS),A,45.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,85.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,61.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,63.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:10:00+00:00,transformer,,Temperature,C,32.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,8.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:10:00+00:00,busbar,,L3 Active Power,kW,47.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:10:00+00:00,busbar,,L2 Active Power,kW,51.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:10:00+00:00,busbar,,L1 Active Power,kW,63.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:10:00+00:00,busbar,,N Current (RMS),A,115.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:10:00+00:00,busbar,,L3 Current (RMS),A,193.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:10:00+00:00,busbar,,L2 Current (RMS),A,210.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:10:00+00:00,busbar,,L1 Current (RMS),A,259.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:00:00+00:00,feeder,5.0,N Current (RMS),A,21.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:00:00+00:00,feeder,4.0,N Current (RMS),A,52.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,48.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,60.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,88.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,20.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,23.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:00:00+00:00,feeder,3.0,N Current (RMS),A,48.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,63.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,87.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,100.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,20.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,21.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:00:00+00:00,feeder,2.0,N Current (RMS),A,42.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,83.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,87.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,63.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:00:00+00:00,transformer,,Temperature,C,32.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,8.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:00:00+00:00,busbar,,L3 Active Power,kW,48.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:00:00+00:00,busbar,,L2 Active Power,kW,64.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:00:00+00:00,busbar,,L1 Active Power,kW,61.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:00:00+00:00,busbar,,N Current (RMS),A,118.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:00:00+00:00,busbar,,L3 Current (RMS),A,198.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:00:00+00:00,busbar,,L2 Current (RMS),A,260.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 19:00:00+00:00,busbar,,L1 Current (RMS),A,253.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:50:00+00:00,feeder,5.0,N Current (RMS),A,16.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,24.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:50:00+00:00,feeder,4.0,N Current (RMS),A,61.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,52.1
