Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,61.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,101.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,19.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,24.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:50:00+00:00,feeder,3.0,N Current (RMS),A,47.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,63.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,81.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,101.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,19.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:50:00+00:00,feeder,2.0,N Current (RMS),A,36.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,77.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,71.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,60.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:50:00+00:00,transformer,,Temperature,C,32.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,8.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:50:00+00:00,busbar,,L3 Active Power,kW,47.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:50:00+00:00,busbar,,L2 Active Power,kW,57.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:50:00+00:00,busbar,,L1 Active Power,kW,65.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:50:00+00:00,busbar,,N Current (RMS),A,118.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:50:00+00:00,busbar,,L3 Current (RMS),A,194.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:50:00+00:00,busbar,,L2 Current (RMS),A,230.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:50:00+00:00,busbar,,L1 Current (RMS),A,265.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:40:00+00:00,feeder,5.0,N Current (RMS),A,21.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:40:00+00:00,feeder,4.0,N Current (RMS),A,47.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,61.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,78.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,88.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,19.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,25.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:40:00+00:00,feeder,3.0,N Current (RMS),A,48.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,60.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,80.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,106.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,19.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:40:00+00:00,feeder,2.0,N Current (RMS),A,38.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,80.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,71.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,63.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:40:00+00:00,transformer,,Temperature,C,32.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,9.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:40:00+00:00,busbar,,L3 Active Power,kW,49.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:40:00+00:00,busbar,,L2 Active Power,kW,63.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:40:00+00:00,busbar,,L1 Active Power,kW,63.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:40:00+00:00,busbar,,N Current (RMS),A,116.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:40:00+00:00,busbar,,L3 Current (RMS),A,201.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:40:00+00:00,busbar,,L2 Current (RMS),A,254.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:40:00+00:00,busbar,,L1 Current (RMS),A,261.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:30:00+00:00,feeder,5.0,N Current (RMS),A,22.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,26.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:30:00+00:00,feeder,4.0,N Current (RMS),A,57.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,62.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,61.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,106.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,21.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,21.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:30:00+00:00,feeder,3.0,N Current (RMS),A,50.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,61.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,87.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,94.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,24.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,19.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:30:00+00:00,feeder,2.0,N Current (RMS),A,45.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,97.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,80.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,61.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:30:00+00:00,transformer,,Temperature,C,32.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,8.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:30:00+00:00,busbar,,L3 Active Power,kW,54.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:30:00+00:00,busbar,,L2 Active Power,kW,62.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:30:00+00:00,busbar,,L1 Active Power,kW,64.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:30:00+00:00,busbar,,N Current (RMS),A,106.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:30:00+00:00,busbar,,L3 Current (RMS),A,219.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:30:00+00:00,busbar,,L2 Current (RMS),A,251.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:30:00+00:00,busbar,,L1 Current (RMS),A,263.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:20:00+00:00,feeder,5.0,N Current (RMS),A,15.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,27.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:20:00+00:00,feeder,4.0,N Current (RMS),A,55.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,67.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,76.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,111.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,18.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,21.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:20:00+00:00,feeder,3.0,N Current (RMS),A,35.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,75.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,77.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,93.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,19.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:20:00+00:00,feeder,2.0,N Current (RMS),A,34.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,66.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,80.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,69.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:20:00+00:00,transformer,,Temperature,C,32.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,252.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,9.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:20:00+00:00,busbar,,L3 Active Power,kW,51.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:20:00+00:00,busbar,,L2 Active Power,kW,62.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:20:00+00:00,busbar,,L1 Active Power,kW,67.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:20:00+00:00,busbar,,N Current (RMS),A,116.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:20:00+00:00,busbar,,L3 Current (RMS),A,208.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:20:00+00:00,busbar,,L2 Current (RMS),A,250.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:20:00+00:00,busbar,,L1 Current (RMS),A,275.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:10:00+00:00,feeder,5.0,N Current (RMS),A,17.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,24.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:10:00+00:00,feeder,4.0,N Current (RMS),A,65.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,47.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,70.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,101.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,17.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,22.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:10:00+00:00,feeder,3.0,N Current (RMS),A,38.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,78.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,72.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,97.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,17.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,18.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,18.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:10:00+00:00,feeder,2.0,N Current (RMS),A,35.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,71.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,77.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,77.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:10:00+00:00,transformer,,Temperature,C,32.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,8.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:10:00+00:00,busbar,,L3 Active Power,kW,48.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:10:00+00:00,busbar,,L2 Active Power,kW,59.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:10:00+00:00,busbar,,L1 Active Power,kW,68.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:10:00+00:00,busbar,,N Current (RMS),A,122.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:10:00+00:00,busbar,,L3 Current (RMS),A,196.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:10:00+00:00,busbar,,L2 Current (RMS),A,237.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:10:00+00:00,busbar,,L1 Current (RMS),A,276.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:00:00+00:00,feeder,5.0,N Current (RMS),A,20.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,24.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:00:00+00:00,feeder,4.0,N Current (RMS),A,70.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,78.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,98.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,19.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,18.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:00:00+00:00,feeder,3.0,N Current (RMS),A,32.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,76.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,82.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,79.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,16.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:00:00+00:00,feeder,2.0,N Current (RMS),A,37.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,67.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,67.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:00:00+00:00,transformer,,Temperature,C,31.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:00:00+00:00,busbar,,L3 Active Power,kW,45.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:00:00+00:00,busbar,,L2 Active Power,kW,61.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:00:00+00:00,busbar,,L1 Active Power,kW,55.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:00:00+00:00,busbar,,N Current (RMS),A,111.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:00:00+00:00,busbar,,L3 Current (RMS),A,185.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:00:00+00:00,busbar,,L2 Current (RMS),A,248.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 18:00:00+00:00,busbar,,L1 Current (RMS),A,225.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:50:00+00:00,feeder,5.0,N Current (RMS),A,23.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,24.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:50:00+00:00,feeder,4.0,N Current (RMS),A,59.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,52.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,82.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,99.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,20.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,17.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:50:00+00:00,feeder,3.0,N Current (RMS),A,33.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,71.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,84.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,72.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,20.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:50:00+00:00,feeder,2.0,N Current (RMS),A,39.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,59.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,86.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,55.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:50:00+00:00,transformer,,Temperature,C,31.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:50:00+00:00,busbar,,L3 Active Power,kW,45.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:50:00+00:00,busbar,,L2 Active Power,kW,68.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:50:00+00:00,busbar,,L1 Active Power,kW,56.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:50:00+00:00,busbar,,N Current (RMS),A,126.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:50:00+00:00,busbar,,L3 Current (RMS),A,183.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:50:00+00:00,busbar,,L2 Current (RMS),A,275.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:50:00+00:00,busbar,,L1 Current (RMS),A,227.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:40:00+00:00,feeder,5.0,N Current (RMS),A,25.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,30.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,22.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,29.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:40:00+00:00,feeder,4.0,N Current (RMS),A,63.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,62.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,92.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,121.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,19.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,19.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,18.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:40:00+00:00,feeder,3.0,N Current (RMS),A,32.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,80.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,79.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,80.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,17.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,22.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:40:00+00:00,feeder,2.0,N Current (RMS),A,39.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,70.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,92.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,57.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:40:00+00:00,transformer,,Temperature,C,31.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:40:00+00:00,busbar,,L3 Active Power,kW,52.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:40:00+00:00,busbar,,L2 Active Power,kW,72.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:40:00+00:00,busbar,,L1 Active Power,kW,63.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:40:00+00:00,busbar,,N Current (RMS),A,114.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:40:00+00:00,busbar,,L3 Current (RMS),A,213.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:40:00+00:00,busbar,,L2 Current (RMS),A,289.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:40:00+00:00,busbar,,L1 Current (RMS),A,257.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:30:00+00:00,feeder,5.0,N Current (RMS),A,21.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:30:00+00:00,feeder,4.0,N Current (RMS),A,42.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,66.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,74.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,93.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,20.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,21.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,20.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:30:00+00:00,feeder,3.0,N Current (RMS),A,35.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,86.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,90.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,88.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,27.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:30:00+00:00,feeder,2.0,N Current (RMS),A,54.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,64.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,113.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,54.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:30:00+00:00,transformer,,Temperature,C,31.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:30:00+00:00,busbar,,L3 Active Power,kW,53.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:30:00+00:00,busbar,,L2 Active Power,kW,73.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:30:00+00:00,busbar,,L1 Active Power,kW,57.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:30:00+00:00,busbar,,N Current (RMS),A,120.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:30:00+00:00,busbar,,L3 Current (RMS),A,219.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:30:00+00:00,busbar,,L2 Current (RMS),A,297.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:30:00+00:00,busbar,,L1 Current (RMS),A,236.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:20:00+00:00,feeder,5.0,N Current (RMS),A,21.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,25.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:20:00+00:00,feeder,4.0,N Current (RMS),A,55.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,63.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,45.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,105.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,20.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,20.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,19.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:20:00+00:00,feeder,3.0,N Current (RMS),A,35.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,86.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,85.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,84.7
