Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,34.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:20:00+00:00,feeder,2.0,N Current (RMS),A,75.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,68.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,142.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,59.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:20:00+00:00,transformer,,Temperature,C,31.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:20:00+00:00,busbar,,L3 Active Power,kW,53.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:20:00+00:00,busbar,,L2 Active Power,kW,72.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:20:00+00:00,busbar,,L1 Active Power,kW,60.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:20:00+00:00,busbar,,N Current (RMS),A,124.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:20:00+00:00,busbar,,L3 Current (RMS),A,218.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:20:00+00:00,busbar,,L2 Current (RMS),A,293.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:20:00+00:00,busbar,,L1 Current (RMS),A,250.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:10:00+00:00,feeder,5.0,N Current (RMS),A,23.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,26.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:10:00+00:00,feeder,4.0,N Current (RMS),A,64.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,52.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,58.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,109.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,20.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,17.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,20.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:10:00+00:00,feeder,3.0,N Current (RMS),A,32.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,84.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,73.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,87.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,28.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:10:00+00:00,feeder,2.0,N Current (RMS),A,54.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,62.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,114.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,67.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:10:00+00:00,transformer,,Temperature,C,31.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:10:00+00:00,busbar,,L3 Active Power,kW,49.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:10:00+00:00,busbar,,L2 Active Power,kW,66.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:10:00+00:00,busbar,,L1 Active Power,kW,64.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:10:00+00:00,busbar,,N Current (RMS),A,122.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:10:00+00:00,busbar,,L3 Current (RMS),A,200.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:10:00+00:00,busbar,,L2 Current (RMS),A,269.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:10:00+00:00,busbar,,L1 Current (RMS),A,264.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:00:00+00:00,feeder,5.0,N Current (RMS),A,17.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:00:00+00:00,feeder,4.0,N Current (RMS),A,49.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,48.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,81.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,19.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,19.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:00:00+00:00,feeder,3.0,N Current (RMS),A,32.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,81.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,81.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,74.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,19.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,26.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:00:00+00:00,feeder,2.0,N Current (RMS),A,47.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,81.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,109.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,72.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:00:00+00:00,transformer,,Temperature,C,31.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,7.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:00:00+00:00,busbar,,L3 Active Power,kW,51.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:00:00+00:00,busbar,,L2 Active Power,kW,60.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:00:00+00:00,busbar,,L1 Active Power,kW,56.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:00:00+00:00,busbar,,N Current (RMS),A,102.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:00:00+00:00,busbar,,L3 Current (RMS),A,210.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:00:00+00:00,busbar,,L2 Current (RMS),A,244.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 17:00:00+00:00,busbar,,L1 Current (RMS),A,232.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:50:00+00:00,feeder,5.0,N Current (RMS),A,22.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:50:00+00:00,feeder,4.0,N Current (RMS),A,41.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,57.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,52.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,81.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,20.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:50:00+00:00,feeder,3.0,N Current (RMS),A,35.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,68.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,86.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,66.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:50:00+00:00,feeder,2.0,N Current (RMS),A,32.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,69.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,72.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,66.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:50:00+00:00,transformer,,Temperature,C,31.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,7.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:50:00+00:00,busbar,,L3 Active Power,kW,47.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:50:00+00:00,busbar,,L2 Active Power,kW,57.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:50:00+00:00,busbar,,L1 Active Power,kW,54.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:50:00+00:00,busbar,,N Current (RMS),A,99.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:50:00+00:00,busbar,,L3 Current (RMS),A,195.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:50:00+00:00,busbar,,L2 Current (RMS),A,233.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:50:00+00:00,busbar,,L1 Current (RMS),A,222.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:40:00+00:00,feeder,5.0,N Current (RMS),A,23.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,23.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:40:00+00:00,feeder,4.0,N Current (RMS),A,66.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,43.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,65.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,95.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,20.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,20.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:40:00+00:00,feeder,3.0,N Current (RMS),A,32.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,72.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,86.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,84.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,17.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:40:00+00:00,feeder,2.0,N Current (RMS),A,34.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,72.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,69.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,66.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:40:00+00:00,transformer,,Temperature,C,31.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:40:00+00:00,busbar,,L3 Active Power,kW,45.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:40:00+00:00,busbar,,L2 Active Power,kW,59.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:40:00+00:00,busbar,,L1 Active Power,kW,62.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:40:00+00:00,busbar,,N Current (RMS),A,121.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:40:00+00:00,busbar,,L3 Current (RMS),A,186.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:40:00+00:00,busbar,,L2 Current (RMS),A,244.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:40:00+00:00,busbar,,L1 Current (RMS),A,255.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:30:00+00:00,feeder,5.0,N Current (RMS),A,15.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:30:00+00:00,feeder,4.0,N Current (RMS),A,51.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,49.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,81.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,20.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:30:00+00:00,feeder,3.0,N Current (RMS),A,35.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,72.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,87.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,66.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,21.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:30:00+00:00,feeder,2.0,N Current (RMS),A,48.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,87.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,50.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,66.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:30:00+00:00,transformer,,Temperature,C,31.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:30:00+00:00,busbar,,L3 Active Power,kW,50.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:30:00+00:00,busbar,,L2 Active Power,kW,48.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:30:00+00:00,busbar,,L1 Active Power,kW,54.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:30:00+00:00,busbar,,N Current (RMS),A,91.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:30:00+00:00,busbar,,L3 Current (RMS),A,204.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:30:00+00:00,busbar,,L2 Current (RMS),A,197.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:30:00+00:00,busbar,,L1 Current (RMS),A,224.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:20:00+00:00,feeder,5.0,N Current (RMS),A,13.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:20:00+00:00,feeder,4.0,N Current (RMS),A,35.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,61.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,58.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,71.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,20.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:20:00+00:00,feeder,3.0,N Current (RMS),A,31.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,74.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,85.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,68.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,20.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,21.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:20:00+00:00,feeder,2.0,N Current (RMS),A,51.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,82.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,53.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,88.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:20:00+00:00,transformer,,Temperature,C,31.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:20:00+00:00,busbar,,L3 Active Power,kW,54.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:20:00+00:00,busbar,,L2 Active Power,kW,50.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:20:00+00:00,busbar,,L1 Active Power,kW,59.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:20:00+00:00,busbar,,N Current (RMS),A,95.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:20:00+00:00,busbar,,L3 Current (RMS),A,224.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:20:00+00:00,busbar,,L2 Current (RMS),A,207.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:20:00+00:00,busbar,,L1 Current (RMS),A,241.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:10:00+00:00,feeder,5.0,N Current (RMS),A,16.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:10:00+00:00,feeder,4.0,N Current (RMS),A,40.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,58.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,47.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,77.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,19.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,20.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:10:00+00:00,feeder,3.0,N Current (RMS),A,39.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,82.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,87.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,61.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,18.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:10:00+00:00,feeder,2.0,N Current (RMS),A,39.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,63.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,57.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,75.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:10:00+00:00,transformer,,Temperature,C,31.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:10:00+00:00,busbar,,L3 Active Power,kW,51.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:10:00+00:00,busbar,,L2 Active Power,kW,48.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:10:00+00:00,busbar,,L1 Active Power,kW,56.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:10:00+00:00,busbar,,N Current (RMS),A,90.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:10:00+00:00,busbar,,L3 Current (RMS),A,209.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:10:00+00:00,busbar,,L2 Current (RMS),A,199.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:10:00+00:00,busbar,,L1 Current (RMS),A,229.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:00:00+00:00,feeder,5.0,N Current (RMS),A,18.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:00:00+00:00,feeder,4.0,N Current (RMS),A,50.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,60.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,42.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,93.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,19.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:00:00+00:00,feeder,3.0,N Current (RMS),A,34.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,74.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,82.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,65.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:00:00+00:00,feeder,2.0,N Current (RMS),A,39.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,61.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,50.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,71.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:00:00+00:00,transformer,,Temperature,C,31.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:00:00+00:00,busbar,,L3 Active Power,kW,49.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:00:00+00:00,busbar,,L2 Active Power,kW,45.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:00:00+00:00,busbar,,L1 Active Power,kW,61.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:00:00+00:00,busbar,,N Current (RMS),A,105.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:00:00+00:00,busbar,,L3 Current (RMS),A,200.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:00:00+00:00,busbar,,L2 Current (RMS),A,184.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 16:00:00+00:00,busbar,,L1 Current (RMS),A,249.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:50:00+00:00,feeder,5.0,N Current (RMS),A,16.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:50:00+00:00,feeder,4.0,N Current (RMS),A,41.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,59.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,80.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,21.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,18.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,17.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:50:00+00:00,feeder,3.0,N Current (RMS),A,38.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,92.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,76.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,74.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,17.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:50:00+00:00,feeder,2.0,N Current (RMS),A,38.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,69.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,67.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,62.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:50:00+00:00,transformer,,Temperature,C,31.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.85
