Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:50:00+00:00,busbar,,L3 Active Power,kW,56.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:50:00+00:00,busbar,,L2 Active Power,kW,49.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:50:00+00:00,busbar,,L1 Active Power,kW,58.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:50:00+00:00,busbar,,N Current (RMS),A,93.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:50:00+00:00,busbar,,L3 Current (RMS),A,230.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:50:00+00:00,busbar,,L2 Current (RMS),A,200.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:50:00+00:00,busbar,,L1 Current (RMS),A,235.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:40:00+00:00,feeder,5.0,N Current (RMS),A,14.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:40:00+00:00,feeder,4.0,N Current (RMS),A,50.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,48.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,81.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,25.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,22.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,20.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:40:00+00:00,feeder,3.0,N Current (RMS),A,37.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,106.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,93.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,89.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,18.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:40:00+00:00,feeder,2.0,N Current (RMS),A,35.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,73.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,67.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,68.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:40:00+00:00,transformer,,Temperature,C,31.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:40:00+00:00,busbar,,L3 Active Power,kW,59.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:40:00+00:00,busbar,,L2 Active Power,kW,52.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:40:00+00:00,busbar,,L1 Active Power,kW,61.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:40:00+00:00,busbar,,N Current (RMS),A,96.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:40:00+00:00,busbar,,L3 Current (RMS),A,240.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:40:00+00:00,busbar,,L2 Current (RMS),A,210.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:40:00+00:00,busbar,,L1 Current (RMS),A,250.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:30:00+00:00,feeder,5.0,N Current (RMS),A,10.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,23.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:30:00+00:00,feeder,4.0,N Current (RMS),A,48.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,62.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,52.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,95.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,21.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:30:00+00:00,feeder,3.0,N Current (RMS),A,34.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,67.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,86.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,61.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,18.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:30:00+00:00,feeder,2.0,N Current (RMS),A,35.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,75.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,61.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,64.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:30:00+00:00,transformer,,Temperature,C,31.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:30:00+00:00,busbar,,L3 Active Power,kW,53.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:30:00+00:00,busbar,,L2 Active Power,kW,52.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:30:00+00:00,busbar,,L1 Active Power,kW,56.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:30:00+00:00,busbar,,N Current (RMS),A,82.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:30:00+00:00,busbar,,L3 Current (RMS),A,214.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:30:00+00:00,busbar,,L2 Current (RMS),A,210.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:30:00+00:00,busbar,,L1 Current (RMS),A,230.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:20:00+00:00,feeder,5.0,N Current (RMS),A,19.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,24.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:20:00+00:00,feeder,4.0,N Current (RMS),A,49.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,73.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,46.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,99.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,20.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:20:00+00:00,feeder,3.0,N Current (RMS),A,41.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,60.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,84.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,58.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,20.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:20:00+00:00,feeder,2.0,N Current (RMS),A,39.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,81.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,61.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,60.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:20:00+00:00,transformer,,Temperature,C,30.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:20:00+00:00,busbar,,L3 Active Power,kW,53.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:20:00+00:00,busbar,,L2 Active Power,kW,50.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:20:00+00:00,busbar,,L1 Active Power,kW,58.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:20:00+00:00,busbar,,N Current (RMS),A,83.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:20:00+00:00,busbar,,L3 Current (RMS),A,216.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:20:00+00:00,busbar,,L2 Current (RMS),A,201.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:20:00+00:00,busbar,,L1 Current (RMS),A,235.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:10:00+00:00,feeder,5.0,N Current (RMS),A,21.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,23.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:10:00+00:00,feeder,4.0,N Current (RMS),A,51.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,66.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,42.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,97.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,22.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:10:00+00:00,feeder,3.0,N Current (RMS),A,44.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,53.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,89.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,62.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,18.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:10:00+00:00,feeder,2.0,N Current (RMS),A,33.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,73.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,59.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,51.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:10:00+00:00,transformer,,Temperature,C,30.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:10:00+00:00,busbar,,L3 Active Power,kW,47.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:10:00+00:00,busbar,,L2 Active Power,kW,49.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:10:00+00:00,busbar,,L1 Active Power,kW,57.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:10:00+00:00,busbar,,N Current (RMS),A,89.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:10:00+00:00,busbar,,L3 Current (RMS),A,192.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:10:00+00:00,busbar,,L2 Current (RMS),A,200.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:10:00+00:00,busbar,,L1 Current (RMS),A,231.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:00:00+00:00,feeder,5.0,N Current (RMS),A,33.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,39.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:00:00+00:00,feeder,4.0,N Current (RMS),A,47.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,50.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,49.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,81.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,19.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:00:00+00:00,feeder,3.0,N Current (RMS),A,33.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,57.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,79.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,64.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,18.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:00:00+00:00,feeder,2.0,N Current (RMS),A,34.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,74.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,61.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,52.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:00:00+00:00,transformer,,Temperature,C,30.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:00:00+00:00,busbar,,L3 Active Power,kW,44.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:00:00+00:00,busbar,,L2 Active Power,kW,48.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:00:00+00:00,busbar,,L1 Active Power,kW,56.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:00:00+00:00,busbar,,N Current (RMS),A,93.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:00:00+00:00,busbar,,L3 Current (RMS),A,180.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:00:00+00:00,busbar,,L2 Current (RMS),A,197.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 15:00:00+00:00,busbar,,L1 Current (RMS),A,231.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:50:00+00:00,feeder,5.0,N Current (RMS),A,23.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:50:00+00:00,feeder,4.0,N Current (RMS),A,36.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,52.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,59.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,57.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:50:00+00:00,feeder,3.0,N Current (RMS),A,28.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,65.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,66.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,69.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,18.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:50:00+00:00,feeder,2.0,N Current (RMS),A,33.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,73.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,64.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,59.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:50:00+00:00,transformer,,Temperature,C,30.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:50:00+00:00,busbar,,L3 Active Power,kW,46.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:50:00+00:00,busbar,,L2 Active Power,kW,51.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:50:00+00:00,busbar,,L1 Active Power,kW,48.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:50:00+00:00,busbar,,N Current (RMS),A,84.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:50:00+00:00,busbar,,L3 Current (RMS),A,187.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:50:00+00:00,busbar,,L2 Current (RMS),A,209.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:50:00+00:00,busbar,,L1 Current (RMS),A,198.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:40:00+00:00,feeder,5.0,N Current (RMS),A,20.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:40:00+00:00,feeder,4.0,N Current (RMS),A,30.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,56.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,49.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,49.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,21.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:40:00+00:00,feeder,3.0,N Current (RMS),A,38.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,89.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,66.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,70.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,16.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:40:00+00:00,feeder,2.0,N Current (RMS),A,39.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,67.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,54.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,56.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:40:00+00:00,transformer,,Temperature,C,30.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:40:00+00:00,busbar,,L3 Active Power,kW,51.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:40:00+00:00,busbar,,L2 Active Power,kW,46.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:40:00+00:00,busbar,,L1 Active Power,kW,45.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:40:00+00:00,busbar,,N Current (RMS),A,80.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:40:00+00:00,busbar,,L3 Current (RMS),A,210.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:40:00+00:00,busbar,,L2 Current (RMS),A,187.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:40:00+00:00,busbar,,L1 Current (RMS),A,188.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:30:00+00:00,feeder,5.0,N Current (RMS),A,16.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:30:00+00:00,feeder,4.0,N Current (RMS),A,27.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,17.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:30:00+00:00,feeder,3.0,N Current (RMS),A,24.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,70.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,72.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,73.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:30:00+00:00,feeder,2.0,N Current (RMS),A,31.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,56.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,44.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:30:00+00:00,transformer,,Temperature,C,30.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:30:00+00:00,busbar,,L3 Active Power,kW,42.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:30:00+00:00,busbar,,L2 Active Power,kW,40.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:30:00+00:00,busbar,,L1 Active Power,kW,42.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:30:00+00:00,busbar,,N Current (RMS),A,73.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:30:00+00:00,busbar,,L3 Current (RMS),A,173.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:30:00+00:00,busbar,,L2 Current (RMS),A,167.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:30:00+00:00,busbar,,L1 Current (RMS),A,175.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:20:00+00:00,feeder,5.0,N Current (RMS),A,23.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:20:00+00:00,feeder,4.0,N Current (RMS),A,44.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,54.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,77.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,71.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,18.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:20:00+00:00,feeder,3.0,N Current (RMS),A,26.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,65.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,76.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,69.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:20:00+00:00,feeder,2.0,N Current (RMS),A,29.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,49.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,47.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,52.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:20:00+00:00,transformer,,Temperature,C,30.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:20:00+00:00,busbar,,L3 Active Power,kW,40.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:20:00+00:00,busbar,,L2 Active Power,kW,53.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:20:00+00:00,busbar,,L1 Active Power,kW,49.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:20:00+00:00,busbar,,N Current (RMS),A,96.9
