Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:20:00+00:00,busbar,,L3 Current (RMS),A,167.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:20:00+00:00,busbar,,L2 Current (RMS),A,218.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:20:00+00:00,busbar,,L1 Current (RMS),A,202.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:10:00+00:00,feeder,5.0,N Current (RMS),A,16.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:10:00+00:00,feeder,4.0,N Current (RMS),A,42.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,42.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,53.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,64.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,20.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:10:00+00:00,feeder,3.0,N Current (RMS),A,32.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,63.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,86.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,74.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:10:00+00:00,feeder,2.0,N Current (RMS),A,33.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,58.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,43.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,53.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:10:00+00:00,transformer,,Temperature,C,30.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:10:00+00:00,busbar,,L3 Active Power,kW,39.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:10:00+00:00,busbar,,L2 Active Power,kW,48.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:10:00+00:00,busbar,,L1 Active Power,kW,48.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:10:00+00:00,busbar,,N Current (RMS),A,92.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:10:00+00:00,busbar,,L3 Current (RMS),A,162.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:10:00+00:00,busbar,,L2 Current (RMS),A,195.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:10:00+00:00,busbar,,L1 Current (RMS),A,199.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:00:00+00:00,feeder,5.0,N Current (RMS),A,15.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:00:00+00:00,feeder,4.0,N Current (RMS),A,37.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,41.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,49.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,65.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,22.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,23.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:00:00+00:00,feeder,3.0,N Current (RMS),A,34.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,68.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,92.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,99.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:00:00+00:00,feeder,2.0,N Current (RMS),A,27.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,52.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,49.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:00:00+00:00,transformer,,Temperature,C,30.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:00:00+00:00,busbar,,L3 Active Power,kW,39.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:00:00+00:00,busbar,,L2 Active Power,kW,50.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:00:00+00:00,busbar,,L1 Active Power,kW,51.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:00:00+00:00,busbar,,N Current (RMS),A,90.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:00:00+00:00,busbar,,L3 Current (RMS),A,161.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:00:00+00:00,busbar,,L2 Current (RMS),A,204.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 14:00:00+00:00,busbar,,L1 Current (RMS),A,210.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:50:00+00:00,feeder,5.0,N Current (RMS),A,11.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:50:00+00:00,feeder,4.0,N Current (RMS),A,44.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,42.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,75.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,20.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,19.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:50:00+00:00,feeder,3.0,N Current (RMS),A,29.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,69.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,84.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,83.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:50:00+00:00,feeder,2.0,N Current (RMS),A,27.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,53.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,48.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:50:00+00:00,transformer,,Temperature,C,30.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:50:00+00:00,busbar,,L3 Active Power,kW,37.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:50:00+00:00,busbar,,L2 Active Power,kW,45.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:50:00+00:00,busbar,,L1 Active Power,kW,49.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:50:00+00:00,busbar,,N Current (RMS),A,85.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:50:00+00:00,busbar,,L3 Current (RMS),A,154.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:50:00+00:00,busbar,,L2 Current (RMS),A,184.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:50:00+00:00,busbar,,L1 Current (RMS),A,203.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:40:00+00:00,feeder,5.0,N Current (RMS),A,12.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:40:00+00:00,feeder,4.0,N Current (RMS),A,35.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,61.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,70.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,23.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,21.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:40:00+00:00,feeder,3.0,N Current (RMS),A,37.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,71.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,97.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,88.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:40:00+00:00,feeder,2.0,N Current (RMS),A,43.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,57.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,44.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,74.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:40:00+00:00,transformer,,Temperature,C,30.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:40:00+00:00,busbar,,L3 Active Power,kW,42.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:40:00+00:00,busbar,,L2 Active Power,kW,51.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:40:00+00:00,busbar,,L1 Active Power,kW,57.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:40:00+00:00,busbar,,N Current (RMS),A,90.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:40:00+00:00,busbar,,L3 Current (RMS),A,172.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:40:00+00:00,busbar,,L2 Current (RMS),A,211.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:40:00+00:00,busbar,,L1 Current (RMS),A,233.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:30:00+00:00,feeder,5.0,N Current (RMS),A,7.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:30:00+00:00,feeder,4.0,N Current (RMS),A,39.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,43.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,68.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,66.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,22.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,19.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:30:00+00:00,feeder,3.0,N Current (RMS),A,37.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,78.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,92.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,85.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,17.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:30:00+00:00,feeder,2.0,N Current (RMS),A,46.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,70.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,45.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,65.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:30:00+00:00,transformer,,Temperature,C,30.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:30:00+00:00,busbar,,L3 Active Power,kW,47.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:30:00+00:00,busbar,,L2 Active Power,kW,51.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:30:00+00:00,busbar,,L1 Active Power,kW,52.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:30:00+00:00,busbar,,N Current (RMS),A,80.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:30:00+00:00,busbar,,L3 Current (RMS),A,193.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:30:00+00:00,busbar,,L2 Current (RMS),A,209.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:30:00+00:00,busbar,,L1 Current (RMS),A,216.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:20:00+00:00,feeder,5.0,N Current (RMS),A,9.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:20:00+00:00,feeder,4.0,N Current (RMS),A,44.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,59.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,72.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,24.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:20:00+00:00,feeder,3.0,N Current (RMS),A,46.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,74.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,103.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,80.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:20:00+00:00,feeder,2.0,N Current (RMS),A,30.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,48.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,45.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,55.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:20:00+00:00,transformer,,Temperature,C,30.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:20:00+00:00,busbar,,L3 Active Power,kW,38.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:20:00+00:00,busbar,,L2 Active Power,kW,52.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:20:00+00:00,busbar,,L1 Active Power,kW,51.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:20:00+00:00,busbar,,N Current (RMS),A,100.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:20:00+00:00,busbar,,L3 Current (RMS),A,157.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:20:00+00:00,busbar,,L2 Current (RMS),A,213.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:20:00+00:00,busbar,,L1 Current (RMS),A,211.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:10:00+00:00,feeder,5.0,N Current (RMS),A,11.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:10:00+00:00,feeder,4.0,N Current (RMS),A,43.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,51.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,73.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,21.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,26.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:10:00+00:00,feeder,3.0,N Current (RMS),A,45.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,92.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,109.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,66.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:10:00+00:00,feeder,2.0,N Current (RMS),A,28.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,46.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,44.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,52.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:10:00+00:00,transformer,,Temperature,C,30.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:10:00+00:00,busbar,,L3 Active Power,kW,42.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:10:00+00:00,busbar,,L2 Active Power,kW,52.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:10:00+00:00,busbar,,L1 Active Power,kW,48.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:10:00+00:00,busbar,,N Current (RMS),A,87.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:10:00+00:00,busbar,,L3 Current (RMS),A,173.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:10:00+00:00,busbar,,L2 Current (RMS),A,213.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:10:00+00:00,busbar,,L1 Current (RMS),A,199.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:00:00+00:00,feeder,5.0,N Current (RMS),A,12.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:00:00+00:00,feeder,4.0,N Current (RMS),A,48.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,43.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,78.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,20.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,23.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,19.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:00:00+00:00,feeder,3.0,N Current (RMS),A,37.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,88.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,96.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,83.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:00:00+00:00,feeder,2.0,N Current (RMS),A,30.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,46.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,44.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,57.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:00:00+00:00,transformer,,Temperature,C,30.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:00:00+00:00,busbar,,L3 Active Power,kW,42.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:00:00+00:00,busbar,,L2 Active Power,kW,47.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:00:00+00:00,busbar,,L1 Active Power,kW,53.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:00:00+00:00,busbar,,N Current (RMS),A,90.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:00:00+00:00,busbar,,L3 Current (RMS),A,174.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:00:00+00:00,busbar,,L2 Current (RMS),A,193.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 13:00:00+00:00,busbar,,L1 Current (RMS),A,219.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:50:00+00:00,feeder,5.0,N Current (RMS),A,12.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:50:00+00:00,feeder,4.0,N Current (RMS),A,36.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,44.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,43.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,64.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,23.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,17.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:50:00+00:00,feeder,3.0,N Current (RMS),A,42.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,76.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,97.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,77.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:50:00+00:00,feeder,2.0,N Current (RMS),A,30.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,49.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,48.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,55.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:50:00+00:00,transformer,,Temperature,C,30.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:50:00+00:00,busbar,,L3 Active Power,kW,40.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:50:00+00:00,busbar,,L2 Active Power,kW,49.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:50:00+00:00,busbar,,L1 Active Power,kW,48.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:50:00+00:00,busbar,,N Current (RMS),A,92.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:50:00+00:00,busbar,,L3 Current (RMS),A,168.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:50:00+00:00,busbar,,L2 Current (RMS),A,200.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:50:00+00:00,busbar,,L1 Current (RMS),A,200.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:40:00+00:00,feeder,5.0,N Current (RMS),A,15.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.3
