Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:40:00+00:00,feeder,4.0,N Current (RMS),A,36.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,43.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,66.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,23.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:40:00+00:00,feeder,3.0,N Current (RMS),A,43.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,70.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,96.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,67.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:40:00+00:00,feeder,2.0,N Current (RMS),A,29.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,57.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,66.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,51.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:40:00+00:00,transformer,,Temperature,C,30.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:40:00+00:00,busbar,,L3 Active Power,kW,41.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:40:00+00:00,busbar,,L2 Active Power,kW,51.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:40:00+00:00,busbar,,L1 Active Power,kW,48.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:40:00+00:00,busbar,,N Current (RMS),A,89.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:40:00+00:00,busbar,,L3 Current (RMS),A,170.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:40:00+00:00,busbar,,L2 Current (RMS),A,209.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:40:00+00:00,busbar,,L1 Current (RMS),A,198.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:30:00+00:00,feeder,5.0,N Current (RMS),A,16.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:30:00+00:00,feeder,4.0,N Current (RMS),A,39.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,51.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,63.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,27.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,18.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:30:00+00:00,feeder,3.0,N Current (RMS),A,49.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,69.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,112.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,76.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:30:00+00:00,feeder,2.0,N Current (RMS),A,29.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,53.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,43.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,56.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:30:00+00:00,transformer,,Temperature,C,30.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:30:00+00:00,busbar,,L3 Active Power,kW,39.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:30:00+00:00,busbar,,L2 Active Power,kW,51.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:30:00+00:00,busbar,,L1 Active Power,kW,51.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:30:00+00:00,busbar,,N Current (RMS),A,94.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:30:00+00:00,busbar,,L3 Current (RMS),A,161.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:30:00+00:00,busbar,,L2 Current (RMS),A,210.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:30:00+00:00,busbar,,L1 Current (RMS),A,210.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:20:00+00:00,feeder,5.0,N Current (RMS),A,17.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:20:00+00:00,feeder,4.0,N Current (RMS),A,41.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,53.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,67.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,27.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:20:00+00:00,feeder,3.0,N Current (RMS),A,54.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,76.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,113.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,59.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:20:00+00:00,feeder,2.0,N Current (RMS),A,27.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,49.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,49.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:20:00+00:00,transformer,,Temperature,C,30.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:20:00+00:00,busbar,,L3 Active Power,kW,39.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:20:00+00:00,busbar,,L2 Active Power,kW,53.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:20:00+00:00,busbar,,L1 Active Power,kW,46.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:20:00+00:00,busbar,,N Current (RMS),A,90.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:20:00+00:00,busbar,,L3 Current (RMS),A,163.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:20:00+00:00,busbar,,L2 Current (RMS),A,218.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:20:00+00:00,busbar,,L1 Current (RMS),A,192.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:10:00+00:00,feeder,5.0,N Current (RMS),A,17.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:10:00+00:00,feeder,4.0,N Current (RMS),A,46.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,69.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,67.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,26.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:10:00+00:00,feeder,3.0,N Current (RMS),A,50.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,77.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,106.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,66.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:10:00+00:00,feeder,2.0,N Current (RMS),A,31.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,51.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,50.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,52.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:10:00+00:00,transformer,,Temperature,C,30.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:10:00+00:00,busbar,,L3 Active Power,kW,40.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:10:00+00:00,busbar,,L2 Active Power,kW,56.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:10:00+00:00,busbar,,L1 Active Power,kW,48.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:10:00+00:00,busbar,,N Current (RMS),A,101.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:10:00+00:00,busbar,,L3 Current (RMS),A,167.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:10:00+00:00,busbar,,L2 Current (RMS),A,229.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:10:00+00:00,busbar,,L1 Current (RMS),A,200.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:00:00+00:00,feeder,5.0,N Current (RMS),A,12.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:00:00+00:00,feeder,4.0,N Current (RMS),A,52.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,47.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,76.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,78.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,20.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,29.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,18.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:00:00+00:00,feeder,3.0,N Current (RMS),A,54.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,84.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,120.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,77.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:00:00+00:00,feeder,2.0,N Current (RMS),A,27.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,48.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,55.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,56.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:00:00+00:00,transformer,,Temperature,C,30.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:00:00+00:00,busbar,,L3 Active Power,kW,43.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:00:00+00:00,busbar,,L2 Active Power,kW,63.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:00:00+00:00,busbar,,L1 Active Power,kW,54.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:00:00+00:00,busbar,,N Current (RMS),A,111.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:00:00+00:00,busbar,,L3 Current (RMS),A,177.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:00:00+00:00,busbar,,L2 Current (RMS),A,257.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 12:00:00+00:00,busbar,,L1 Current (RMS),A,223.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:50:00+00:00,feeder,5.0,N Current (RMS),A,13.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:50:00+00:00,feeder,4.0,N Current (RMS),A,45.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,51.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,68.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,77.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,22.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,25.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:50:00+00:00,feeder,3.0,N Current (RMS),A,45.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,94.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,104.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,66.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:50:00+00:00,feeder,2.0,N Current (RMS),A,25.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,45.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,45.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:50:00+00:00,transformer,,Temperature,C,30.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:50:00+00:00,busbar,,L3 Active Power,kW,45.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:50:00+00:00,busbar,,L2 Active Power,kW,56.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:50:00+00:00,busbar,,L1 Active Power,kW,46.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:50:00+00:00,busbar,,N Current (RMS),A,95.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:50:00+00:00,busbar,,L3 Current (RMS),A,187.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:50:00+00:00,busbar,,L2 Current (RMS),A,227.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:50:00+00:00,busbar,,L1 Current (RMS),A,193.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:40:00+00:00,feeder,5.0,N Current (RMS),A,17.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:40:00+00:00,feeder,4.0,N Current (RMS),A,52.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,63.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,71.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,27.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,21.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,20.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:40:00+00:00,feeder,3.0,N Current (RMS),A,51.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,114.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,89.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,83.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:40:00+00:00,feeder,2.0,N Current (RMS),A,26.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,45.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,46.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:40:00+00:00,transformer,,Temperature,C,30.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:40:00+00:00,busbar,,L3 Active Power,kW,48.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:40:00+00:00,busbar,,L2 Active Power,kW,51.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:40:00+00:00,busbar,,L1 Active Power,kW,48.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:40:00+00:00,busbar,,N Current (RMS),A,82.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:40:00+00:00,busbar,,L3 Current (RMS),A,196.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:40:00+00:00,busbar,,L2 Current (RMS),A,209.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:40:00+00:00,busbar,,L1 Current (RMS),A,198.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:30:00+00:00,feeder,5.0,N Current (RMS),A,17.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:30:00+00:00,feeder,4.0,N Current (RMS),A,43.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,42.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,56.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,70.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,25.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:30:00+00:00,feeder,3.0,N Current (RMS),A,43.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,83.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,106.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,66.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:30:00+00:00,feeder,2.0,N Current (RMS),A,32.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,52.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,44.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:30:00+00:00,transformer,,Temperature,C,30.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:30:00+00:00,busbar,,L3 Active Power,kW,43.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:30:00+00:00,busbar,,L2 Active Power,kW,53.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:30:00+00:00,busbar,,L1 Active Power,kW,45.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:30:00+00:00,busbar,,N Current (RMS),A,90.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:30:00+00:00,busbar,,L3 Current (RMS),A,177.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:30:00+00:00,busbar,,L2 Current (RMS),A,216.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:30:00+00:00,busbar,,L1 Current (RMS),A,188.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:20:00+00:00,feeder,5.0,N Current (RMS),A,7.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:20:00+00:00,feeder,4.0,N Current (RMS),A,55.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,60.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,89.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,22.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:20:00+00:00,feeder,3.0,N Current (RMS),A,35.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,80.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,93.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,67.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:20:00+00:00,feeder,2.0,N Current (RMS),A,36.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,55.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,42.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,63.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:20:00+00:00,transformer,,Temperature,C,29.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:20:00+00:00,busbar,,L3 Active Power,kW,42.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:20:00+00:00,busbar,,L2 Active Power,kW,49.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:20:00+00:00,busbar,,L1 Active Power,kW,53.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:20:00+00:00,busbar,,N Current (RMS),A,89.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:20:00+00:00,busbar,,L3 Current (RMS),A,175.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:20:00+00:00,busbar,,L2 Current (RMS),A,199.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:20:00+00:00,busbar,,L1 Current (RMS),A,219.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:10:00+00:00,feeder,5.0,N Current (RMS),A,11.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:10:00+00:00,feeder,4.0,N Current (RMS),A,49.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,58.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,83.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.74
