Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,24.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,22.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:10:00+00:00,feeder,3.0,N Current (RMS),A,41.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,101.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,94.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,71.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:10:00+00:00,feeder,2.0,N Current (RMS),A,37.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,62.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,48.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,68.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:10:00+00:00,transformer,,Temperature,C,29.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:10:00+00:00,busbar,,L3 Active Power,kW,49.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:10:00+00:00,busbar,,L2 Active Power,kW,50.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:10:00+00:00,busbar,,L1 Active Power,kW,55.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:10:00+00:00,busbar,,N Current (RMS),A,81.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:10:00+00:00,busbar,,L3 Current (RMS),A,201.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:10:00+00:00,busbar,,L2 Current (RMS),A,206.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:10:00+00:00,busbar,,L1 Current (RMS),A,227.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:00:00+00:00,feeder,5.0,N Current (RMS),A,11.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:00:00+00:00,feeder,4.0,N Current (RMS),A,32.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,50.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,56.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,54.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,28.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,24.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:00:00+00:00,feeder,3.0,N Current (RMS),A,50.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,118.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,101.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,72.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,21.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:00:00+00:00,feeder,2.0,N Current (RMS),A,63.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,90.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,42.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,58.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:00:00+00:00,transformer,,Temperature,C,29.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:00:00+00:00,busbar,,L3 Active Power,kW,63.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:00:00+00:00,busbar,,L2 Active Power,kW,50.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:00:00+00:00,busbar,,L1 Active Power,kW,45.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:00:00+00:00,busbar,,N Current (RMS),A,99.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:00:00+00:00,busbar,,L3 Current (RMS),A,259.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:00:00+00:00,busbar,,L2 Current (RMS),A,207.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 11:00:00+00:00,busbar,,L1 Current (RMS),A,186.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:50:00+00:00,feeder,5.0,N Current (RMS),A,7.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:50:00+00:00,feeder,4.0,N Current (RMS),A,41.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,50.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,60.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,55.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,22.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,19.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:50:00+00:00,feeder,3.0,N Current (RMS),A,34.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,97.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,80.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,78.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,17.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:50:00+00:00,feeder,2.0,N Current (RMS),A,44.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,73.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,44.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,49.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:50:00+00:00,transformer,,Temperature,C,29.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:50:00+00:00,busbar,,L3 Active Power,kW,52.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:50:00+00:00,busbar,,L2 Active Power,kW,46.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:50:00+00:00,busbar,,L1 Active Power,kW,45.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:50:00+00:00,busbar,,N Current (RMS),A,80.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:50:00+00:00,busbar,,L3 Current (RMS),A,215.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:50:00+00:00,busbar,,L2 Current (RMS),A,187.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:50:00+00:00,busbar,,L1 Current (RMS),A,185.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:40:00+00:00,feeder,5.0,N Current (RMS),A,5.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:40:00+00:00,feeder,4.0,N Current (RMS),A,38.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,48.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,58.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,52.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,25.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,24.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,22.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:40:00+00:00,feeder,3.0,N Current (RMS),A,35.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,111.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,101.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,91.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:40:00+00:00,feeder,2.0,N Current (RMS),A,35.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,64.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,49.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,50.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:40:00+00:00,transformer,,Temperature,C,29.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:40:00+00:00,busbar,,L3 Active Power,kW,53.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:40:00+00:00,busbar,,L2 Active Power,kW,51.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:40:00+00:00,busbar,,L1 Active Power,kW,47.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:40:00+00:00,busbar,,N Current (RMS),A,78.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:40:00+00:00,busbar,,L3 Current (RMS),A,220.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:40:00+00:00,busbar,,L2 Current (RMS),A,210.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:40:00+00:00,busbar,,L1 Current (RMS),A,196.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:30:00+00:00,feeder,5.0,N Current (RMS),A,6.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:30:00+00:00,feeder,4.0,N Current (RMS),A,39.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,48.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,62.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,67.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,28.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,24.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,21.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:30:00+00:00,feeder,3.0,N Current (RMS),A,40.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,121.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,102.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,91.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,17.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:30:00+00:00,feeder,2.0,N Current (RMS),A,42.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,72.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,44.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:30:00+00:00,transformer,,Temperature,C,29.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:30:00+00:00,busbar,,L3 Active Power,kW,57.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:30:00+00:00,busbar,,L2 Active Power,kW,52.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:30:00+00:00,busbar,,L1 Active Power,kW,49.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:30:00+00:00,busbar,,N Current (RMS),A,78.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:30:00+00:00,busbar,,L3 Current (RMS),A,234.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:30:00+00:00,busbar,,L2 Current (RMS),A,211.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:30:00+00:00,busbar,,L1 Current (RMS),A,201.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:20:00+00:00,feeder,5.0,N Current (RMS),A,9.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:20:00+00:00,feeder,4.0,N Current (RMS),A,45.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,49.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,61.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,84.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,17.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:20:00+00:00,feeder,3.0,N Current (RMS),A,23.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,63.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,72.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,66.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,23.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:20:00+00:00,feeder,2.0,N Current (RMS),A,60.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,95.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,52.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:20:00+00:00,transformer,,Temperature,C,29.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:20:00+00:00,busbar,,L3 Active Power,kW,50.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:20:00+00:00,busbar,,L2 Active Power,kW,47.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:20:00+00:00,busbar,,L1 Active Power,kW,48.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:20:00+00:00,busbar,,N Current (RMS),A,76.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:20:00+00:00,busbar,,L3 Current (RMS),A,206.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:20:00+00:00,busbar,,L2 Current (RMS),A,191.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:20:00+00:00,busbar,,L1 Current (RMS),A,198.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:10:00+00:00,feeder,5.0,N Current (RMS),A,12.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:10:00+00:00,feeder,4.0,N Current (RMS),A,59.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,52.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,84.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,17.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:10:00+00:00,feeder,3.0,N Current (RMS),A,26.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,67.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,73.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,75.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,19.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:10:00+00:00,feeder,2.0,N Current (RMS),A,47.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,82.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,53.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:10:00+00:00,transformer,,Temperature,C,29.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:10:00+00:00,busbar,,L3 Active Power,kW,45.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:10:00+00:00,busbar,,L2 Active Power,kW,45.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:10:00+00:00,busbar,,L1 Active Power,kW,50.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:10:00+00:00,busbar,,N Current (RMS),A,79.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:10:00+00:00,busbar,,L3 Current (RMS),A,183.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:10:00+00:00,busbar,,L2 Current (RMS),A,186.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:10:00+00:00,busbar,,L1 Current (RMS),A,207.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:00:00+00:00,feeder,5.0,N Current (RMS),A,12.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:00:00+00:00,feeder,4.0,N Current (RMS),A,48.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,65.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,62.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,19.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:00:00+00:00,feeder,3.0,N Current (RMS),A,28.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,76.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,81.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,62.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,16.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:00:00+00:00,feeder,2.0,N Current (RMS),A,31.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,68.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,52.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,49.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:00:00+00:00,transformer,,Temperature,C,29.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:00:00+00:00,busbar,,L3 Active Power,kW,44.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:00:00+00:00,busbar,,L2 Active Power,kW,50.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:00:00+00:00,busbar,,L1 Active Power,kW,43.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:00:00+00:00,busbar,,N Current (RMS),A,77.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:00:00+00:00,busbar,,L3 Current (RMS),A,180.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:00:00+00:00,busbar,,L2 Current (RMS),A,207.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 10:00:00+00:00,busbar,,L1 Current (RMS),A,180.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:50:00+00:00,feeder,5.0,N Current (RMS),A,8.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:50:00+00:00,feeder,4.0,N Current (RMS),A,55.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,67.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,63.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,20.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,19.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:50:00+00:00,feeder,3.0,N Current (RMS),A,27.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,79.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,85.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,80.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:50:00+00:00,feeder,2.0,N Current (RMS),A,28.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,52.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,51.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,51.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:50:00+00:00,transformer,,Temperature,C,29.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:50:00+00:00,busbar,,L3 Active Power,kW,38.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:50:00+00:00,busbar,,L2 Active Power,kW,51.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:50:00+00:00,busbar,,L1 Active Power,kW,48.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:50:00+00:00,busbar,,N Current (RMS),A,87.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:50:00+00:00,busbar,,L3 Current (RMS),A,158.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:50:00+00:00,busbar,,L2 Current (RMS),A,207.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:50:00+00:00,busbar,,L1 Current (RMS),A,198.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:40:00+00:00,feeder,5.0,N Current (RMS),A,15.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:40:00+00:00,feeder,4.0,N Current (RMS),A,43.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,65.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,57.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,20.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,20.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,19.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:40:00+00:00,feeder,3.0,N Current (RMS),A,27.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,87.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,84.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,81.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
