Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:40:00+00:00,feeder,2.0,N Current (RMS),A,30.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,46.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,47.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,58.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:40:00+00:00,transformer,,Temperature,C,29.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:40:00+00:00,busbar,,L3 Active Power,kW,40.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:40:00+00:00,busbar,,L2 Active Power,kW,50.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:40:00+00:00,busbar,,L1 Active Power,kW,48.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:40:00+00:00,busbar,,N Current (RMS),A,81.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:40:00+00:00,busbar,,L3 Current (RMS),A,164.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:40:00+00:00,busbar,,L2 Current (RMS),A,206.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:40:00+00:00,busbar,,L1 Current (RMS),A,198.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:30:00+00:00,feeder,5.0,N Current (RMS),A,7.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:30:00+00:00,feeder,4.0,N Current (RMS),A,33.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,52.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,51.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,20.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,20.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,18.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:30:00+00:00,feeder,3.0,N Current (RMS),A,27.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,85.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,87.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,79.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:30:00+00:00,feeder,2.0,N Current (RMS),A,25.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,50.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,52.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,52.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:30:00+00:00,transformer,,Temperature,C,29.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:30:00+00:00,busbar,,L3 Active Power,kW,42.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:30:00+00:00,busbar,,L2 Active Power,kW,47.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:30:00+00:00,busbar,,L1 Active Power,kW,45.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:30:00+00:00,busbar,,N Current (RMS),A,70.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:30:00+00:00,busbar,,L3 Current (RMS),A,173.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:30:00+00:00,busbar,,L2 Current (RMS),A,194.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:30:00+00:00,busbar,,L1 Current (RMS),A,186.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:20:00+00:00,feeder,5.0,N Current (RMS),A,6.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:20:00+00:00,feeder,4.0,N Current (RMS),A,47.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,56.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,64.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:20:00+00:00,feeder,3.0,N Current (RMS),A,29.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,72.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,71.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,56.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:20:00+00:00,feeder,2.0,N Current (RMS),A,37.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,53.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,63.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:20:00+00:00,transformer,,Temperature,C,29.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:20:00+00:00,busbar,,L3 Active Power,kW,38.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:20:00+00:00,busbar,,L2 Active Power,kW,47.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:20:00+00:00,busbar,,L1 Active Power,kW,36.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:20:00+00:00,busbar,,N Current (RMS),A,79.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:20:00+00:00,busbar,,L3 Current (RMS),A,157.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:20:00+00:00,busbar,,L2 Current (RMS),A,194.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:20:00+00:00,busbar,,L1 Current (RMS),A,149.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:10:00+00:00,feeder,5.0,N Current (RMS),A,6.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:10:00+00:00,feeder,4.0,N Current (RMS),A,45.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,55.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,60.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,20.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:10:00+00:00,feeder,3.0,N Current (RMS),A,33.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,68.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,86.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,63.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:10:00+00:00,feeder,2.0,N Current (RMS),A,32.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,53.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,53.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:10:00+00:00,transformer,,Temperature,C,28.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:10:00+00:00,busbar,,L3 Active Power,kW,37.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:10:00+00:00,busbar,,L2 Active Power,kW,48.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:10:00+00:00,busbar,,L1 Active Power,kW,37.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:10:00+00:00,busbar,,N Current (RMS),A,79.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:10:00+00:00,busbar,,L3 Current (RMS),A,152.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:10:00+00:00,busbar,,L2 Current (RMS),A,197.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:10:00+00:00,busbar,,L1 Current (RMS),A,155.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:00:00+00:00,feeder,5.0,N Current (RMS),A,10.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:00:00+00:00,feeder,4.0,N Current (RMS),A,39.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,45.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,56.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,56.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,20.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,18.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:00:00+00:00,feeder,3.0,N Current (RMS),A,30.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,66.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,84.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,75.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:00:00+00:00,feeder,2.0,N Current (RMS),A,35.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,58.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,45.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:00:00+00:00,transformer,,Temperature,C,28.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:00:00+00:00,busbar,,L3 Active Power,kW,41.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:00:00+00:00,busbar,,L2 Active Power,kW,46.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:00:00+00:00,busbar,,L1 Active Power,kW,42.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:00:00+00:00,busbar,,N Current (RMS),A,77.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:00:00+00:00,busbar,,L3 Current (RMS),A,169.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:00:00+00:00,busbar,,L2 Current (RMS),A,190.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 09:00:00+00:00,busbar,,L1 Current (RMS),A,173.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:50:00+00:00,feeder,5.0,N Current (RMS),A,7.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:50:00+00:00,feeder,4.0,N Current (RMS),A,43.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,60.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,53.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:50:00+00:00,feeder,3.0,N Current (RMS),A,30.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,63.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,69.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,56.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,17.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:50:00+00:00,feeder,2.0,N Current (RMS),A,39.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,71.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,66.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:50:00+00:00,transformer,,Temperature,C,28.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:50:00+00:00,busbar,,L3 Active Power,kW,43.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:50:00+00:00,busbar,,L2 Active Power,kW,49.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:50:00+00:00,busbar,,L1 Active Power,kW,37.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:50:00+00:00,busbar,,N Current (RMS),A,87.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:50:00+00:00,busbar,,L3 Current (RMS),A,175.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:50:00+00:00,busbar,,L2 Current (RMS),A,201.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:50:00+00:00,busbar,,L1 Current (RMS),A,153.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:40:00+00:00,feeder,5.0,N Current (RMS),A,12.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:40:00+00:00,feeder,4.0,N Current (RMS),A,50.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,48.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,79.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,67.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,18.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:40:00+00:00,feeder,3.0,N Current (RMS),A,36.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,64.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,79.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,55.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:40:00+00:00,feeder,2.0,N Current (RMS),A,41.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,64.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,54.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:40:00+00:00,transformer,,Temperature,C,28.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:40:00+00:00,busbar,,L3 Active Power,kW,42.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:40:00+00:00,busbar,,L2 Active Power,kW,53.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:40:00+00:00,busbar,,L1 Active Power,kW,39.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:40:00+00:00,busbar,,N Current (RMS),A,92.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:40:00+00:00,busbar,,L3 Current (RMS),A,172.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:40:00+00:00,busbar,,L2 Current (RMS),A,218.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:40:00+00:00,busbar,,L1 Current (RMS),A,160.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:30:00+00:00,feeder,5.0,N Current (RMS),A,21.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:30:00+00:00,feeder,4.0,N Current (RMS),A,40.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,57.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,63.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,63.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,22.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:30:00+00:00,feeder,3.0,N Current (RMS),A,33.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,63.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,94.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,65.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:30:00+00:00,feeder,2.0,N Current (RMS),A,35.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,55.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,45.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,65.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:30:00+00:00,transformer,,Temperature,C,28.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:30:00+00:00,busbar,,L3 Active Power,kW,42.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:30:00+00:00,busbar,,L2 Active Power,kW,54.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:30:00+00:00,busbar,,L1 Active Power,kW,47.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:30:00+00:00,busbar,,N Current (RMS),A,85.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:30:00+00:00,busbar,,L3 Current (RMS),A,172.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:30:00+00:00,busbar,,L2 Current (RMS),A,219.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:30:00+00:00,busbar,,L1 Current (RMS),A,194.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:20:00+00:00,feeder,5.0,N Current (RMS),A,12.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:20:00+00:00,feeder,4.0,N Current (RMS),A,38.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,82.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,68.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,70.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,23.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:20:00+00:00,feeder,3.0,N Current (RMS),A,30.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,70.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,96.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,69.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:20:00+00:00,feeder,2.0,N Current (RMS),A,32.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,55.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,47.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:20:00+00:00,transformer,,Temperature,C,28.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:20:00+00:00,busbar,,L3 Active Power,kW,50.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:20:00+00:00,busbar,,L2 Active Power,kW,54.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:20:00+00:00,busbar,,L1 Active Power,kW,43.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:20:00+00:00,busbar,,N Current (RMS),A,86.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:20:00+00:00,busbar,,L3 Current (RMS),A,203.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:20:00+00:00,busbar,,L2 Current (RMS),A,221.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:20:00+00:00,busbar,,L1 Current (RMS),A,177.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:10:00+00:00,feeder,5.0,N Current (RMS),A,14.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:10:00+00:00,feeder,4.0,N Current (RMS),A,44.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,44.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,64.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,74.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,18.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:10:00+00:00,feeder,3.0,N Current (RMS),A,23.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,75.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,78.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,68.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:10:00+00:00,feeder,2.0,N Current (RMS),A,41.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,49.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,49.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,64.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:10:00+00:00,transformer,,Temperature,C,28.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.84
