Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:10:00+00:00,busbar,,L3 Active Power,kW,40.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:10:00+00:00,busbar,,L2 Active Power,kW,49.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:10:00+00:00,busbar,,L1 Active Power,kW,49.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:10:00+00:00,busbar,,N Current (RMS),A,80.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:10:00+00:00,busbar,,L3 Current (RMS),A,165.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:10:00+00:00,busbar,,L2 Current (RMS),A,202.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:10:00+00:00,busbar,,L1 Current (RMS),A,203.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:00:00+00:00,feeder,5.0,N Current (RMS),A,6.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:00:00+00:00,feeder,4.0,N Current (RMS),A,53.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,48.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,82.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,74.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:00:00+00:00,feeder,3.0,N Current (RMS),A,21.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,70.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,71.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,71.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:00:00+00:00,feeder,2.0,N Current (RMS),A,31.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,59.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,52.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:00:00+00:00,transformer,,Temperature,C,28.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:00:00+00:00,busbar,,L3 Active Power,kW,43.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:00:00+00:00,busbar,,L2 Active Power,kW,51.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:00:00+00:00,busbar,,L1 Active Power,kW,46.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:00:00+00:00,busbar,,N Current (RMS),A,78.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:00:00+00:00,busbar,,L3 Current (RMS),A,177.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:00:00+00:00,busbar,,L2 Current (RMS),A,209.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 08:00:00+00:00,busbar,,L1 Current (RMS),A,188.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:50:00+00:00,feeder,5.0,N Current (RMS),A,7.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,22.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:50:00+00:00,feeder,4.0,N Current (RMS),A,56.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,53.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,73.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,94.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:50:00+00:00,feeder,3.0,N Current (RMS),A,26.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,61.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,67.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,53.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,18.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:50:00+00:00,feeder,2.0,N Current (RMS),A,32.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,53.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,76.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,51.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:50:00+00:00,transformer,,Temperature,C,28.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:50:00+00:00,busbar,,L3 Active Power,kW,41.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:50:00+00:00,busbar,,L2 Active Power,kW,53.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:50:00+00:00,busbar,,L1 Active Power,kW,49.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:50:00+00:00,busbar,,N Current (RMS),A,87.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:50:00+00:00,busbar,,L3 Current (RMS),A,170.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:50:00+00:00,busbar,,L2 Current (RMS),A,219.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:50:00+00:00,busbar,,L1 Current (RMS),A,202.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:40:00+00:00,feeder,5.0,N Current (RMS),A,6.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,22.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,23.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:40:00+00:00,feeder,4.0,N Current (RMS),A,73.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,90.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,95.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:40:00+00:00,feeder,3.0,N Current (RMS),A,24.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,59.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,63.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,52.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,17.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,23.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:40:00+00:00,feeder,2.0,N Current (RMS),A,40.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,74.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,96.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,61.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:40:00+00:00,transformer,,Temperature,C,28.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:40:00+00:00,busbar,,L3 Active Power,kW,41.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:40:00+00:00,busbar,,L2 Active Power,kW,62.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:40:00+00:00,busbar,,L1 Active Power,kW,51.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:40:00+00:00,busbar,,N Current (RMS),A,101.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:40:00+00:00,busbar,,L3 Current (RMS),A,169.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:40:00+00:00,busbar,,L2 Current (RMS),A,252.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:40:00+00:00,busbar,,L1 Current (RMS),A,210.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:30:00+00:00,feeder,5.0,N Current (RMS),A,13.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,28.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:30:00+00:00,feeder,4.0,N Current (RMS),A,84.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,69.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,115.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:30:00+00:00,feeder,3.0,N Current (RMS),A,22.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,52.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,62.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,55.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,18.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:30:00+00:00,feeder,2.0,N Current (RMS),A,40.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,76.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,56.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:30:00+00:00,transformer,,Temperature,C,28.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:30:00+00:00,busbar,,L3 Active Power,kW,39.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:30:00+00:00,busbar,,L2 Active Power,kW,48.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:30:00+00:00,busbar,,L1 Active Power,kW,56.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:30:00+00:00,busbar,,N Current (RMS),A,95.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:30:00+00:00,busbar,,L3 Current (RMS),A,160.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:30:00+00:00,busbar,,L2 Current (RMS),A,197.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:30:00+00:00,busbar,,L1 Current (RMS),A,227.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:20:00+00:00,feeder,5.0,N Current (RMS),A,9.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,22.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:20:00+00:00,feeder,4.0,N Current (RMS),A,66.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,64.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,93.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,17.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:20:00+00:00,feeder,3.0,N Current (RMS),A,22.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,57.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,74.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,71.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:20:00+00:00,feeder,2.0,N Current (RMS),A,29.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,53.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,55.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,58.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:20:00+00:00,transformer,,Temperature,C,28.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:20:00+00:00,busbar,,L3 Active Power,kW,34.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:20:00+00:00,busbar,,L2 Active Power,kW,48.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:20:00+00:00,busbar,,L1 Active Power,kW,54.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:20:00+00:00,busbar,,N Current (RMS),A,98.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:20:00+00:00,busbar,,L3 Current (RMS),A,141.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:20:00+00:00,busbar,,L2 Current (RMS),A,197.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:20:00+00:00,busbar,,L1 Current (RMS),A,223.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:10:00+00:00,feeder,5.0,N Current (RMS),A,10.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,24.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:10:00+00:00,feeder,4.0,N Current (RMS),A,76.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,63.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,103.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:10:00+00:00,feeder,3.0,N Current (RMS),A,25.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,43.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,65.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,51.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,20.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:10:00+00:00,feeder,2.0,N Current (RMS),A,51.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,82.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,47.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,57.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:10:00+00:00,transformer,,Temperature,C,27.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:10:00+00:00,busbar,,L3 Active Power,kW,37.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:10:00+00:00,busbar,,L2 Active Power,kW,44.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:10:00+00:00,busbar,,L1 Active Power,kW,51.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:10:00+00:00,busbar,,N Current (RMS),A,87.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:10:00+00:00,busbar,,L3 Current (RMS),A,152.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:10:00+00:00,busbar,,L2 Current (RMS),A,181.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:10:00+00:00,busbar,,L1 Current (RMS),A,211.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:00:00+00:00,feeder,5.0,N Current (RMS),A,10.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:00:00+00:00,feeder,4.0,N Current (RMS),A,52.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,58.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,90.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,17.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:00:00+00:00,feeder,3.0,N Current (RMS),A,25.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,47.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,72.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,54.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:00:00+00:00,feeder,2.0,N Current (RMS),A,48.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,62.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,70.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:00:00+00:00,transformer,,Temperature,C,27.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:00:00+00:00,busbar,,L3 Active Power,kW,37.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:00:00+00:00,busbar,,L2 Active Power,kW,43.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:00:00+00:00,busbar,,L1 Active Power,kW,53.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:00:00+00:00,busbar,,N Current (RMS),A,87.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:00:00+00:00,busbar,,L3 Current (RMS),A,151.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:00:00+00:00,busbar,,L2 Current (RMS),A,174.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 07:00:00+00:00,busbar,,L1 Current (RMS),A,215.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:50:00+00:00,feeder,5.0,N Current (RMS),A,5.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:50:00+00:00,feeder,4.0,N Current (RMS),A,67.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,60.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,88.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,17.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:50:00+00:00,feeder,3.0,N Current (RMS),A,29.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,45.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,73.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,51.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:50:00+00:00,feeder,2.0,N Current (RMS),A,25.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,43.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,42.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:50:00+00:00,transformer,,Temperature,C,27.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:50:00+00:00,busbar,,L3 Active Power,kW,28.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:50:00+00:00,busbar,,L2 Active Power,kW,44.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:50:00+00:00,busbar,,L1 Active Power,kW,45.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:50:00+00:00,busbar,,N Current (RMS),A,97.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:50:00+00:00,busbar,,L3 Current (RMS),A,114.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:50:00+00:00,busbar,,L2 Current (RMS),A,178.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:50:00+00:00,busbar,,L1 Current (RMS),A,186.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:40:00+00:00,feeder,5.0,N Current (RMS),A,10.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,29.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:40:00+00:00,feeder,4.0,N Current (RMS),A,92.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,62.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,120.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:40:00+00:00,feeder,3.0,N Current (RMS),A,21.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,50.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,59.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,51.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:40:00+00:00,feeder,2.0,N Current (RMS),A,46.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,51.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,50.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,75.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:40:00+00:00,transformer,,Temperature,C,27.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:40:00+00:00,busbar,,L3 Active Power,kW,32.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:40:00+00:00,busbar,,L2 Active Power,kW,43.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:40:00+00:00,busbar,,L1 Active Power,kW,58.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:40:00+00:00,busbar,,N Current (RMS),A,125.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:40:00+00:00,busbar,,L3 Current (RMS),A,131.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:40:00+00:00,busbar,,L2 Current (RMS),A,178.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:40:00+00:00,busbar,,L1 Current (RMS),A,241.5
