Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:30:00+00:00,feeder,5.0,N Current (RMS),A,6.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:30:00+00:00,feeder,4.0,N Current (RMS),A,62.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,52.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,91.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:30:00+00:00,feeder,3.0,N Current (RMS),A,20.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,44.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,57.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,46.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,17.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:30:00+00:00,feeder,2.0,N Current (RMS),A,43.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,72.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,40.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:30:00+00:00,transformer,,Temperature,C,27.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:30:00+00:00,busbar,,L3 Active Power,kW,36.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:30:00+00:00,busbar,,L2 Active Power,kW,37.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:30:00+00:00,busbar,,L1 Active Power,kW,44.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:30:00+00:00,busbar,,N Current (RMS),A,72.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:30:00+00:00,busbar,,L3 Current (RMS),A,150.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:30:00+00:00,busbar,,L2 Current (RMS),A,154.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:30:00+00:00,busbar,,L1 Current (RMS),A,181.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:20:00+00:00,feeder,5.0,N Current (RMS),A,5.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,24.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:20:00+00:00,feeder,4.0,N Current (RMS),A,77.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,70.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,101.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:20:00+00:00,feeder,3.0,N Current (RMS),A,20.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,47.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,58.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,51.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:20:00+00:00,feeder,2.0,N Current (RMS),A,38.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,63.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,58.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:20:00+00:00,transformer,,Temperature,C,27.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:20:00+00:00,busbar,,L3 Active Power,kW,33.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:20:00+00:00,busbar,,L2 Active Power,kW,42.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:20:00+00:00,busbar,,L1 Active Power,kW,51.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:20:00+00:00,busbar,,N Current (RMS),A,96.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:20:00+00:00,busbar,,L3 Current (RMS),A,137.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:20:00+00:00,busbar,,L2 Current (RMS),A,173.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:20:00+00:00,busbar,,L1 Current (RMS),A,209.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:10:00+00:00,feeder,5.0,N Current (RMS),A,11.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,24.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:10:00+00:00,feeder,4.0,N Current (RMS),A,67.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,63.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,101.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,20.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:10:00+00:00,feeder,3.0,N Current (RMS),A,30.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,56.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,82.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,51.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:10:00+00:00,feeder,2.0,N Current (RMS),A,40.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,67.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,43.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,59.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:10:00+00:00,transformer,,Temperature,C,27.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:10:00+00:00,busbar,,L3 Active Power,kW,37.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:10:00+00:00,busbar,,L2 Active Power,kW,48.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:10:00+00:00,busbar,,L1 Active Power,kW,51.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:10:00+00:00,busbar,,N Current (RMS),A,82.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:10:00+00:00,busbar,,L3 Current (RMS),A,153.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:10:00+00:00,busbar,,L2 Current (RMS),A,197.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:10:00+00:00,busbar,,L1 Current (RMS),A,209.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:00:00+00:00,feeder,5.0,N Current (RMS),A,5.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,1.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:00:00+00:00,feeder,4.0,N Current (RMS),A,62.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,63.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,84.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,17.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:00:00+00:00,feeder,3.0,N Current (RMS),A,26.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,51.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,73.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,49.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:00:00+00:00,feeder,2.0,N Current (RMS),A,32.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,63.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,50.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:00:00+00:00,transformer,,Temperature,C,27.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:00:00+00:00,busbar,,L3 Active Power,kW,34.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:00:00+00:00,busbar,,L2 Active Power,kW,46.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:00:00+00:00,busbar,,L1 Active Power,kW,42.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:00:00+00:00,busbar,,N Current (RMS),A,79.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:00:00+00:00,busbar,,L3 Current (RMS),A,140.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:00:00+00:00,busbar,,L2 Current (RMS),A,189.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 06:00:00+00:00,busbar,,L1 Current (RMS),A,172.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:50:00+00:00,feeder,5.0,N Current (RMS),A,8.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:50:00+00:00,feeder,4.0,N Current (RMS),A,60.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,70.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,65.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:50:00+00:00,feeder,3.0,N Current (RMS),A,20.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,57.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,45.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:50:00+00:00,feeder,2.0,N Current (RMS),A,28.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,54.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,46.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:50:00+00:00,transformer,,Temperature,C,27.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:50:00+00:00,busbar,,L3 Active Power,kW,30.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:50:00+00:00,busbar,,L2 Active Power,kW,43.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:50:00+00:00,busbar,,L1 Active Power,kW,37.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:50:00+00:00,busbar,,N Current (RMS),A,80.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:50:00+00:00,busbar,,L3 Current (RMS),A,126.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:50:00+00:00,busbar,,L2 Current (RMS),A,176.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:50:00+00:00,busbar,,L1 Current (RMS),A,152.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:40:00+00:00,feeder,5.0,N Current (RMS),A,5.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,1.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:40:00+00:00,feeder,4.0,N Current (RMS),A,56.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,76.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:40:00+00:00,feeder,3.0,N Current (RMS),A,23.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,51.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,60.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,50.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:40:00+00:00,feeder,2.0,N Current (RMS),A,25.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,48.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,53.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:40:00+00:00,transformer,,Temperature,C,27.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:40:00+00:00,busbar,,L3 Active Power,kW,32.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:40:00+00:00,busbar,,L2 Active Power,kW,47.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:40:00+00:00,busbar,,L1 Active Power,kW,32.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:40:00+00:00,busbar,,N Current (RMS),A,91.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:40:00+00:00,busbar,,L3 Current (RMS),A,131.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:40:00+00:00,busbar,,L2 Current (RMS),A,190.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:40:00+00:00,busbar,,L1 Current (RMS),A,133.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:30:00+00:00,feeder,5.0,N Current (RMS),A,17.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,1.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:30:00+00:00,feeder,4.0,N Current (RMS),A,23.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,50.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,17.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:30:00+00:00,feeder,3.0,N Current (RMS),A,36.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,74.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,72.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,55.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:30:00+00:00,feeder,2.0,N Current (RMS),A,21.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,48.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,45.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:30:00+00:00,transformer,,Temperature,C,27.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:30:00+00:00,busbar,,L3 Active Power,kW,39.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:30:00+00:00,busbar,,L2 Active Power,kW,40.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:30:00+00:00,busbar,,L1 Active Power,kW,35.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:30:00+00:00,busbar,,N Current (RMS),A,66.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:30:00+00:00,busbar,,L3 Current (RMS),A,159.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:30:00+00:00,busbar,,L2 Current (RMS),A,164.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:30:00+00:00,busbar,,L1 Current (RMS),A,145.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:20:00+00:00,feeder,5.0,N Current (RMS),A,11.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,1.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:20:00+00:00,feeder,4.0,N Current (RMS),A,24.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,49.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,19.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:20:00+00:00,feeder,3.0,N Current (RMS),A,27.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,58.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,80.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,62.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:20:00+00:00,feeder,2.0,N Current (RMS),A,26.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,57.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,44.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:20:00+00:00,transformer,,Temperature,C,27.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:20:00+00:00,busbar,,L3 Active Power,kW,36.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:20:00+00:00,busbar,,L2 Active Power,kW,39.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:20:00+00:00,busbar,,L1 Active Power,kW,36.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:20:00+00:00,busbar,,N Current (RMS),A,59.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:20:00+00:00,busbar,,L3 Current (RMS),A,147.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:20:00+00:00,busbar,,L2 Current (RMS),A,161.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:20:00+00:00,busbar,,L1 Current (RMS),A,147.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:10:00+00:00,feeder,5.0,N Current (RMS),A,12.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,1.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:10:00+00:00,feeder,4.0,N Current (RMS),A,27.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,46.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,23.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,22.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:10:00+00:00,feeder,3.0,N Current (RMS),A,22.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,76.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,95.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,92.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:10:00+00:00,feeder,2.0,N Current (RMS),A,19.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,46.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,45.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:10:00+00:00,transformer,,Temperature,C,28.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:10:00+00:00,busbar,,L3 Active Power,kW,37.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:10:00+00:00,busbar,,L2 Active Power,kW,44.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:10:00+00:00,busbar,,L1 Active Power,kW,43.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:10:00+00:00,busbar,,N Current (RMS),A,64.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:10:00+00:00,busbar,,L3 Current (RMS),A,152.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:10:00+00:00,busbar,,L2 Current (RMS),A,177.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:10:00+00:00,busbar,,L1 Current (RMS),A,176.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:00:00+00:00,feeder,5.0,N Current (RMS),A,9.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,1.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
