Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:00:00+00:00,feeder,4.0,N Current (RMS),A,27.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,22.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,22.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:00:00+00:00,feeder,3.0,N Current (RMS),A,24.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,73.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,93.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,90.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:00:00+00:00,feeder,2.0,N Current (RMS),A,20.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,40.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:00:00+00:00,transformer,,Temperature,C,28.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:00:00+00:00,busbar,,L3 Active Power,kW,33.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:00:00+00:00,busbar,,L2 Active Power,kW,40.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:00:00+00:00,busbar,,L1 Active Power,kW,42.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:00:00+00:00,busbar,,N Current (RMS),A,67.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:00:00+00:00,busbar,,L3 Current (RMS),A,136.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:00:00+00:00,busbar,,L2 Current (RMS),A,163.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 05:00:00+00:00,busbar,,L1 Current (RMS),A,171.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:50:00+00:00,feeder,5.0,N Current (RMS),A,6.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,1.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:50:00+00:00,feeder,4.0,N Current (RMS),A,24.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:50:00+00:00,feeder,3.0,N Current (RMS),A,20.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,46.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,40.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:50:00+00:00,feeder,2.0,N Current (RMS),A,20.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,45.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,50.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:50:00+00:00,transformer,,Temperature,C,28.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:50:00+00:00,busbar,,L3 Active Power,kW,26.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:50:00+00:00,busbar,,L2 Active Power,kW,30.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:50:00+00:00,busbar,,L1 Active Power,kW,29.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:50:00+00:00,busbar,,N Current (RMS),A,60.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:50:00+00:00,busbar,,L3 Current (RMS),A,110.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:50:00+00:00,busbar,,L2 Current (RMS),A,126.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:50:00+00:00,busbar,,L1 Current (RMS),A,118.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:40:00+00:00,feeder,5.0,N Current (RMS),A,5.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,1.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:40:00+00:00,feeder,4.0,N Current (RMS),A,29.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:40:00+00:00,feeder,3.0,N Current (RMS),A,19.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,42.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,45.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:40:00+00:00,feeder,2.0,N Current (RMS),A,21.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,43.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,49.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:40:00+00:00,transformer,,Temperature,C,28.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:40:00+00:00,busbar,,L3 Active Power,kW,23.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:40:00+00:00,busbar,,L2 Active Power,kW,29.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:40:00+00:00,busbar,,L1 Active Power,kW,29.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:40:00+00:00,busbar,,N Current (RMS),A,61.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:40:00+00:00,busbar,,L3 Current (RMS),A,97.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:40:00+00:00,busbar,,L2 Current (RMS),A,121.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:40:00+00:00,busbar,,L1 Current (RMS),A,118.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:30:00+00:00,feeder,5.0,N Current (RMS),A,4.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,1.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:30:00+00:00,feeder,4.0,N Current (RMS),A,25.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:30:00+00:00,feeder,3.0,N Current (RMS),A,18.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,44.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:30:00+00:00,feeder,2.0,N Current (RMS),A,20.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,40.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,48.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:30:00+00:00,transformer,,Temperature,C,28.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:30:00+00:00,busbar,,L3 Active Power,kW,23.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:30:00+00:00,busbar,,L2 Active Power,kW,29.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:30:00+00:00,busbar,,L1 Active Power,kW,27.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:30:00+00:00,busbar,,N Current (RMS),A,54.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:30:00+00:00,busbar,,L3 Current (RMS),A,97.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:30:00+00:00,busbar,,L2 Current (RMS),A,118.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:30:00+00:00,busbar,,L1 Current (RMS),A,111.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:20:00+00:00,feeder,5.0,N Current (RMS),A,4.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,1.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:20:00+00:00,feeder,4.0,N Current (RMS),A,30.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:20:00+00:00,feeder,3.0,N Current (RMS),A,20.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,46.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,41.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:20:00+00:00,feeder,2.0,N Current (RMS),A,22.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,54.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:20:00+00:00,transformer,,Temperature,C,28.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:20:00+00:00,busbar,,L3 Active Power,kW,23.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:20:00+00:00,busbar,,L2 Active Power,kW,31.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:20:00+00:00,busbar,,L1 Active Power,kW,30.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:20:00+00:00,busbar,,N Current (RMS),A,60.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:20:00+00:00,busbar,,L3 Current (RMS),A,94.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:20:00+00:00,busbar,,L2 Current (RMS),A,129.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:20:00+00:00,busbar,,L1 Current (RMS),A,123.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:10:00+00:00,feeder,5.0,N Current (RMS),A,5.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,1.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:10:00+00:00,feeder,4.0,N Current (RMS),A,34.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,53.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:10:00+00:00,feeder,3.0,N Current (RMS),A,19.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,44.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,42.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:10:00+00:00,feeder,2.0,N Current (RMS),A,18.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,48.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:10:00+00:00,transformer,,Temperature,C,28.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:10:00+00:00,busbar,,L3 Active Power,kW,24.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:10:00+00:00,busbar,,L2 Active Power,kW,29.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:10:00+00:00,busbar,,L1 Active Power,kW,33.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:10:00+00:00,busbar,,N Current (RMS),A,60.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:10:00+00:00,busbar,,L3 Current (RMS),A,101.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:10:00+00:00,busbar,,L2 Current (RMS),A,120.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:10:00+00:00,busbar,,L1 Current (RMS),A,133.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:00:00+00:00,feeder,5.0,N Current (RMS),A,14.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,1.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:00:00+00:00,feeder,4.0,N Current (RMS),A,22.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,40.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:00:00+00:00,feeder,3.0,N Current (RMS),A,22.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,48.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,40.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:00:00+00:00,feeder,2.0,N Current (RMS),A,24.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,48.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:00:00+00:00,transformer,,Temperature,C,28.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:00:00+00:00,busbar,,L3 Active Power,kW,26.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:00:00+00:00,busbar,,L2 Active Power,kW,30.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:00:00+00:00,busbar,,L1 Active Power,kW,30.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:00:00+00:00,busbar,,N Current (RMS),A,58.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:00:00+00:00,busbar,,L3 Current (RMS),A,109.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:00:00+00:00,busbar,,L2 Current (RMS),A,122.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 04:00:00+00:00,busbar,,L1 Current (RMS),A,124.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:50:00+00:00,feeder,5.0,N Current (RMS),A,6.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,1.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:50:00+00:00,feeder,4.0,N Current (RMS),A,33.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,51.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:50:00+00:00,feeder,3.0,N Current (RMS),A,18.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,46.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,42.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:50:00+00:00,feeder,2.0,N Current (RMS),A,28.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,51.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:50:00+00:00,transformer,,Temperature,C,28.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:50:00+00:00,busbar,,L3 Active Power,kW,27.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:50:00+00:00,busbar,,L2 Active Power,kW,28.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:50:00+00:00,busbar,,L1 Active Power,kW,31.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:50:00+00:00,busbar,,N Current (RMS),A,56.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:50:00+00:00,busbar,,L3 Current (RMS),A,110.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:50:00+00:00,busbar,,L2 Current (RMS),A,114.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:50:00+00:00,busbar,,L1 Current (RMS),A,129.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:40:00+00:00,feeder,5.0,N Current (RMS),A,6.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,1.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:40:00+00:00,feeder,4.0,N Current (RMS),A,33.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,52.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:40:00+00:00,feeder,3.0,N Current (RMS),A,17.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,47.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,45.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:40:00+00:00,feeder,2.0,N Current (RMS),A,30.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,51.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:40:00+00:00,transformer,,Temperature,C,28.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:40:00+00:00,busbar,,L3 Active Power,kW,27.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:40:00+00:00,busbar,,L2 Active Power,kW,28.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:40:00+00:00,busbar,,L1 Active Power,kW,34.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:40:00+00:00,busbar,,N Current (RMS),A,61.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:40:00+00:00,busbar,,L3 Current (RMS),A,113.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:40:00+00:00,busbar,,L2 Current (RMS),A,116.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:40:00+00:00,busbar,,L1 Current (RMS),A,138.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:30:00+00:00,feeder,5.0,N Current (RMS),A,6.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:30:00+00:00,feeder,4.0,N Current (RMS),A,35.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,56.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.06
