Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:30:00+00:00,feeder,3.0,N Current (RMS),A,18.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,46.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,45.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:30:00+00:00,feeder,2.0,N Current (RMS),A,17.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:30:00+00:00,transformer,,Temperature,C,28.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,252.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:30:00+00:00,busbar,,L3 Active Power,kW,23.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:30:00+00:00,busbar,,L2 Active Power,kW,30.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:30:00+00:00,busbar,,L1 Active Power,kW,33.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:30:00+00:00,busbar,,N Current (RMS),A,62.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:30:00+00:00,busbar,,L3 Current (RMS),A,97.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:30:00+00:00,busbar,,L2 Current (RMS),A,122.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:30:00+00:00,busbar,,L1 Current (RMS),A,135.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:20:00+00:00,feeder,5.0,N Current (RMS),A,6.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:20:00+00:00,feeder,4.0,N Current (RMS),A,40.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,58.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:20:00+00:00,feeder,3.0,N Current (RMS),A,22.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,52.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,40.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:20:00+00:00,feeder,2.0,N Current (RMS),A,19.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:20:00+00:00,transformer,,Temperature,C,28.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:20:00+00:00,busbar,,L3 Active Power,kW,25.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:20:00+00:00,busbar,,L2 Active Power,kW,28.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:20:00+00:00,busbar,,L1 Active Power,kW,32.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:20:00+00:00,busbar,,N Current (RMS),A,59.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:20:00+00:00,busbar,,L3 Current (RMS),A,103.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:20:00+00:00,busbar,,L2 Current (RMS),A,116.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:20:00+00:00,busbar,,L1 Current (RMS),A,133.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:10:00+00:00,feeder,5.0,N Current (RMS),A,7.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:10:00+00:00,feeder,4.0,N Current (RMS),A,43.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,62.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:10:00+00:00,feeder,3.0,N Current (RMS),A,26.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,54.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,41.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:10:00+00:00,feeder,2.0,N Current (RMS),A,21.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,44.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:10:00+00:00,transformer,,Temperature,C,29.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:10:00+00:00,busbar,,L3 Active Power,kW,23.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:10:00+00:00,busbar,,L2 Active Power,kW,29.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:10:00+00:00,busbar,,L1 Active Power,kW,35.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:10:00+00:00,busbar,,N Current (RMS),A,65.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:10:00+00:00,busbar,,L3 Current (RMS),A,98.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:10:00+00:00,busbar,,L2 Current (RMS),A,118.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:10:00+00:00,busbar,,L1 Current (RMS),A,140.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:00:00+00:00,feeder,5.0,N Current (RMS),A,7.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,1.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:00:00+00:00,feeder,4.0,N Current (RMS),A,44.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,61.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:00:00+00:00,feeder,3.0,N Current (RMS),A,33.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,63.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,41.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:00:00+00:00,feeder,2.0,N Current (RMS),A,19.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:00:00+00:00,transformer,,Temperature,C,29.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:00:00+00:00,busbar,,L3 Active Power,kW,23.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:00:00+00:00,busbar,,L2 Active Power,kW,31.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:00:00+00:00,busbar,,L1 Active Power,kW,34.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:00:00+00:00,busbar,,N Current (RMS),A,71.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:00:00+00:00,busbar,,L3 Current (RMS),A,94.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:00:00+00:00,busbar,,L2 Current (RMS),A,125.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 03:00:00+00:00,busbar,,L1 Current (RMS),A,140.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:50:00+00:00,feeder,5.0,N Current (RMS),A,6.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:50:00+00:00,feeder,4.0,N Current (RMS),A,29.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:50:00+00:00,feeder,3.0,N Current (RMS),A,18.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,43.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,40.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:50:00+00:00,feeder,2.0,N Current (RMS),A,23.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,47.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:50:00+00:00,transformer,,Temperature,C,29.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,252.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,253.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,252.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:50:00+00:00,busbar,,L3 Active Power,kW,25.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:50:00+00:00,busbar,,L2 Active Power,kW,28.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:50:00+00:00,busbar,,L1 Active Power,kW,30.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:50:00+00:00,busbar,,N Current (RMS),A,57.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:50:00+00:00,busbar,,L3 Current (RMS),A,104.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:50:00+00:00,busbar,,L2 Current (RMS),A,115.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:50:00+00:00,busbar,,L1 Current (RMS),A,122.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:40:00+00:00,feeder,5.0,N Current (RMS),A,6.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:40:00+00:00,feeder,4.0,N Current (RMS),A,28.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,46.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:40:00+00:00,feeder,3.0,N Current (RMS),A,20.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,47.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,42.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:40:00+00:00,feeder,2.0,N Current (RMS),A,19.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,40.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:40:00+00:00,transformer,,Temperature,C,29.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,252.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:40:00+00:00,busbar,,L3 Active Power,kW,23.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:40:00+00:00,busbar,,L2 Active Power,kW,28.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:40:00+00:00,busbar,,L1 Active Power,kW,30.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:40:00+00:00,busbar,,N Current (RMS),A,58.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:40:00+00:00,busbar,,L3 Current (RMS),A,95.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:40:00+00:00,busbar,,L2 Current (RMS),A,113.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:40:00+00:00,busbar,,L1 Current (RMS),A,124.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:30:00+00:00,feeder,5.0,N Current (RMS),A,6.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:30:00+00:00,feeder,4.0,N Current (RMS),A,28.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,43.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:30:00+00:00,feeder,3.0,N Current (RMS),A,18.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,45.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,42.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:30:00+00:00,feeder,2.0,N Current (RMS),A,19.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:30:00+00:00,transformer,,Temperature,C,29.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,252.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:30:00+00:00,busbar,,L3 Active Power,kW,23.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:30:00+00:00,busbar,,L2 Active Power,kW,29.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:30:00+00:00,busbar,,L1 Active Power,kW,30.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:30:00+00:00,busbar,,N Current (RMS),A,58.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:30:00+00:00,busbar,,L3 Current (RMS),A,95.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:30:00+00:00,busbar,,L2 Current (RMS),A,116.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:30:00+00:00,busbar,,L1 Current (RMS),A,124.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:20:00+00:00,feeder,5.0,N Current (RMS),A,7.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:20:00+00:00,feeder,4.0,N Current (RMS),A,21.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:20:00+00:00,feeder,3.0,N Current (RMS),A,22.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,48.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:20:00+00:00,feeder,2.0,N Current (RMS),A,19.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,42.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:20:00+00:00,transformer,,Temperature,C,29.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,252.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,252.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:20:00+00:00,busbar,,L3 Active Power,kW,26.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:20:00+00:00,busbar,,L2 Active Power,kW,28.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:20:00+00:00,busbar,,L1 Active Power,kW,26.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:20:00+00:00,busbar,,N Current (RMS),A,55.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:20:00+00:00,busbar,,L3 Current (RMS),A,110.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:20:00+00:00,busbar,,L2 Current (RMS),A,115.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:20:00+00:00,busbar,,L1 Current (RMS),A,108.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:10:00+00:00,feeder,5.0,N Current (RMS),A,6.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:10:00+00:00,feeder,4.0,N Current (RMS),A,24.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:10:00+00:00,feeder,3.0,N Current (RMS),A,26.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,55.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:10:00+00:00,feeder,2.0,N Current (RMS),A,18.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,38.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:10:00+00:00,transformer,,Temperature,C,29.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,252.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,252.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:10:00+00:00,busbar,,L3 Active Power,kW,23.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:10:00+00:00,busbar,,L2 Active Power,kW,31.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:10:00+00:00,busbar,,L1 Active Power,kW,27.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:10:00+00:00,busbar,,N Current (RMS),A,58.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:10:00+00:00,busbar,,L3 Current (RMS),A,98.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:10:00+00:00,busbar,,L2 Current (RMS),A,125.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:10:00+00:00,busbar,,L1 Current (RMS),A,112.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:00:00+00:00,feeder,5.0,N Current (RMS),A,6.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:00:00+00:00,feeder,4.0,N Current (RMS),A,21.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:00:00+00:00,feeder,3.0,N Current (RMS),A,20.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,52.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,52.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.13
