Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:00:00+00:00,feeder,2.0,N Current (RMS),A,19.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,40.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:00:00+00:00,transformer,,Temperature,C,29.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,252.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:00:00+00:00,busbar,,L3 Active Power,kW,24.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:00:00+00:00,busbar,,L2 Active Power,kW,29.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:00:00+00:00,busbar,,L1 Active Power,kW,29.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:00:00+00:00,busbar,,N Current (RMS),A,56.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:00:00+00:00,busbar,,L3 Current (RMS),A,98.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:00:00+00:00,busbar,,L2 Current (RMS),A,120.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 02:00:00+00:00,busbar,,L1 Current (RMS),A,120.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:50:00+00:00,feeder,5.0,N Current (RMS),A,6.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,1.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:50:00+00:00,feeder,4.0,N Current (RMS),A,29.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:50:00+00:00,feeder,3.0,N Current (RMS),A,18.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:50:00+00:00,feeder,2.0,N Current (RMS),A,18.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:50:00+00:00,transformer,,Temperature,C,30.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,252.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,253.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,253.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:50:00+00:00,busbar,,L3 Active Power,kW,22.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:50:00+00:00,busbar,,L2 Active Power,kW,26.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:50:00+00:00,busbar,,L1 Active Power,kW,26.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:50:00+00:00,busbar,,N Current (RMS),A,58.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:50:00+00:00,busbar,,L3 Current (RMS),A,93.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:50:00+00:00,busbar,,L2 Current (RMS),A,109.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:50:00+00:00,busbar,,L1 Current (RMS),A,106.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:40:00+00:00,feeder,5.0,N Current (RMS),A,7.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,1.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:40:00+00:00,feeder,4.0,N Current (RMS),A,20.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:40:00+00:00,feeder,3.0,N Current (RMS),A,18.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:40:00+00:00,feeder,2.0,N Current (RMS),A,22.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,45.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:40:00+00:00,transformer,,Temperature,C,30.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,252.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,253.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,252.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:40:00+00:00,busbar,,L3 Active Power,kW,26.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:40:00+00:00,busbar,,L2 Active Power,kW,26.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:40:00+00:00,busbar,,L1 Active Power,kW,26.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:40:00+00:00,busbar,,N Current (RMS),A,56.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:40:00+00:00,busbar,,L3 Current (RMS),A,107.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:40:00+00:00,busbar,,L2 Current (RMS),A,106.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:40:00+00:00,busbar,,L1 Current (RMS),A,106.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:30:00+00:00,feeder,5.0,N Current (RMS),A,7.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:30:00+00:00,feeder,4.0,N Current (RMS),A,23.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:30:00+00:00,feeder,3.0,N Current (RMS),A,19.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:30:00+00:00,feeder,2.0,N Current (RMS),A,25.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,50.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:30:00+00:00,transformer,,Temperature,C,30.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,252.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,253.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,252.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:30:00+00:00,busbar,,L3 Active Power,kW,31.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:30:00+00:00,busbar,,L2 Active Power,kW,27.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:30:00+00:00,busbar,,L1 Active Power,kW,26.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:30:00+00:00,busbar,,N Current (RMS),A,61.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:30:00+00:00,busbar,,L3 Current (RMS),A,126.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:30:00+00:00,busbar,,L2 Current (RMS),A,112.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:30:00+00:00,busbar,,L1 Current (RMS),A,107.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:20:00+00:00,feeder,5.0,N Current (RMS),A,8.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:20:00+00:00,feeder,4.0,N Current (RMS),A,25.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:20:00+00:00,feeder,3.0,N Current (RMS),A,18.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:20:00+00:00,feeder,2.0,N Current (RMS),A,21.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,42.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:20:00+00:00,transformer,,Temperature,C,30.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,252.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,253.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,252.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:20:00+00:00,busbar,,L3 Active Power,kW,25.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:20:00+00:00,busbar,,L2 Active Power,kW,29.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:20:00+00:00,busbar,,L1 Active Power,kW,25.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:20:00+00:00,busbar,,N Current (RMS),A,58.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:20:00+00:00,busbar,,L3 Current (RMS),A,104.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:20:00+00:00,busbar,,L2 Current (RMS),A,119.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:20:00+00:00,busbar,,L1 Current (RMS),A,103.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:10:00+00:00,feeder,5.0,N Current (RMS),A,9.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:10:00+00:00,feeder,4.0,N Current (RMS),A,19.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:10:00+00:00,feeder,3.0,N Current (RMS),A,20.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:10:00+00:00,feeder,2.0,N Current (RMS),A,21.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,42.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:10:00+00:00,transformer,,Temperature,C,30.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,252.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,252.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:10:00+00:00,busbar,,L3 Active Power,kW,26.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:10:00+00:00,busbar,,L2 Active Power,kW,27.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:10:00+00:00,busbar,,L1 Active Power,kW,26.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:10:00+00:00,busbar,,N Current (RMS),A,56.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:10:00+00:00,busbar,,L3 Current (RMS),A,106.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:10:00+00:00,busbar,,L2 Current (RMS),A,113.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:10:00+00:00,busbar,,L1 Current (RMS),A,107.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:00:00+00:00,feeder,5.0,N Current (RMS),A,7.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,1.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:00:00+00:00,feeder,4.0,N Current (RMS),A,19.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,45.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,43.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:00:00+00:00,feeder,3.0,N Current (RMS),A,18.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,41.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:00:00+00:00,feeder,2.0,N Current (RMS),A,23.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,43.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:00:00+00:00,transformer,,Temperature,C,30.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,252.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:00:00+00:00,busbar,,L3 Active Power,kW,31.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:00:00+00:00,busbar,,L2 Active Power,kW,30.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:00:00+00:00,busbar,,L1 Active Power,kW,30.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:00:00+00:00,busbar,,N Current (RMS),A,56.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:00:00+00:00,busbar,,L3 Current (RMS),A,125.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:00:00+00:00,busbar,,L2 Current (RMS),A,123.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 01:00:00+00:00,busbar,,L1 Current (RMS),A,125.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:50:00+00:00,feeder,5.0,N Current (RMS),A,7.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:50:00+00:00,feeder,4.0,N Current (RMS),A,21.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:50:00+00:00,feeder,3.0,N Current (RMS),A,18.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,41.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,37.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:50:00+00:00,feeder,2.0,N Current (RMS),A,28.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,55.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:50:00+00:00,transformer,,Temperature,C,30.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:50:00+00:00,busbar,,L3 Active Power,kW,28.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:50:00+00:00,busbar,,L2 Active Power,kW,31.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:50:00+00:00,busbar,,L1 Active Power,kW,33.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:50:00+00:00,busbar,,N Current (RMS),A,59.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:50:00+00:00,busbar,,L3 Current (RMS),A,117.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:50:00+00:00,busbar,,L2 Current (RMS),A,125.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:50:00+00:00,busbar,,L1 Current (RMS),A,135.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:40:00+00:00,feeder,5.0,N Current (RMS),A,7.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:40:00+00:00,feeder,4.0,N Current (RMS),A,26.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,58.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:40:00+00:00,feeder,3.0,N Current (RMS),A,19.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:40:00+00:00,feeder,2.0,N Current (RMS),A,23.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,42.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:40:00+00:00,transformer,,Temperature,C,31.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:40:00+00:00,busbar,,L3 Active Power,kW,34.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:40:00+00:00,busbar,,L2 Active Power,kW,31.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:40:00+00:00,busbar,,L1 Active Power,kW,30.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:40:00+00:00,busbar,,N Current (RMS),A,62.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:40:00+00:00,busbar,,L3 Current (RMS),A,140.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:40:00+00:00,busbar,,L2 Current (RMS),A,126.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:40:00+00:00,busbar,,L1 Current (RMS),A,124.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:30:00+00:00,feeder,5.0,N Current (RMS),A,7.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:30:00+00:00,feeder,4.0,N Current (RMS),A,26.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,56.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:30:00+00:00,feeder,3.0,N Current (RMS),A,18.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:30:00+00:00,feeder,2.0,N Current (RMS),A,21.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:30:00+00:00,transformer,,Temperature,C,31.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
