Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:30:00+00:00,busbar,,L3 Active Power,kW,33.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:30:00+00:00,busbar,,L2 Active Power,kW,29.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:30:00+00:00,busbar,,L1 Active Power,kW,30.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:30:00+00:00,busbar,,N Current (RMS),A,61.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:30:00+00:00,busbar,,L3 Current (RMS),A,135.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:30:00+00:00,busbar,,L2 Current (RMS),A,117.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:30:00+00:00,busbar,,L1 Current (RMS),A,125.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:20:00+00:00,feeder,5.0,N Current (RMS),A,8.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:20:00+00:00,feeder,4.0,N Current (RMS),A,61.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,84.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:20:00+00:00,feeder,3.0,N Current (RMS),A,18.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,44.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:20:00+00:00,feeder,2.0,N Current (RMS),A,25.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,43.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,52.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:20:00+00:00,transformer,,Temperature,C,31.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:20:00+00:00,busbar,,L3 Active Power,kW,24.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:20:00+00:00,busbar,,L2 Active Power,kW,29.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:20:00+00:00,busbar,,L1 Active Power,kW,44.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:20:00+00:00,busbar,,N Current (RMS),A,88.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:20:00+00:00,busbar,,L3 Current (RMS),A,101.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:20:00+00:00,busbar,,L2 Current (RMS),A,117.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:20:00+00:00,busbar,,L1 Current (RMS),A,177.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:10:00+00:00,feeder,5.0,N Current (RMS),A,8.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:10:00+00:00,feeder,4.0,N Current (RMS),A,30.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,47.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:10:00+00:00,feeder,3.0,N Current (RMS),A,19.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:10:00+00:00,feeder,2.0,N Current (RMS),A,29.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,43.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,57.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:10:00+00:00,transformer,,Temperature,C,31.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:10:00+00:00,busbar,,L3 Active Power,kW,23.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:10:00+00:00,busbar,,L2 Active Power,kW,27.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:10:00+00:00,busbar,,L1 Active Power,kW,36.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:10:00+00:00,busbar,,N Current (RMS),A,74.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:10:00+00:00,busbar,,L3 Current (RMS),A,98.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:10:00+00:00,busbar,,L2 Current (RMS),A,113.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:10:00+00:00,busbar,,L1 Current (RMS),A,147.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:00:00+00:00,feeder,5.0,N Current (RMS),A,10.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:00:00+00:00,feeder,4.0,N Current (RMS),A,27.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:00:00+00:00,feeder,3.0,N Current (RMS),A,19.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,45.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:00:00+00:00,feeder,2.0,N Current (RMS),A,26.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,42.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,49.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:00:00+00:00,transformer,,Temperature,C,31.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:00:00+00:00,busbar,,L3 Active Power,kW,24.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:00:00+00:00,busbar,,L2 Active Power,kW,29.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:00:00+00:00,busbar,,L1 Active Power,kW,34.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:00:00+00:00,busbar,,N Current (RMS),A,67.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:00:00+00:00,busbar,,L3 Current (RMS),A,100.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:00:00+00:00,busbar,,L2 Current (RMS),A,120.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-08 00:00:00+00:00,busbar,,L1 Current (RMS),A,142.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:50:00+00:00,feeder,5.0,N Current (RMS),A,10.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:50:00+00:00,feeder,4.0,N Current (RMS),A,29.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,48.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:50:00+00:00,feeder,3.0,N Current (RMS),A,20.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,49.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:50:00+00:00,feeder,2.0,N Current (RMS),A,23.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,44.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,43.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:50:00+00:00,transformer,,Temperature,C,31.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:50:00+00:00,busbar,,L3 Active Power,kW,25.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:50:00+00:00,busbar,,L2 Active Power,kW,30.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:50:00+00:00,busbar,,L1 Active Power,kW,32.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:50:00+00:00,busbar,,N Current (RMS),A,64.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:50:00+00:00,busbar,,L3 Current (RMS),A,105.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:50:00+00:00,busbar,,L2 Current (RMS),A,123.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:50:00+00:00,busbar,,L1 Current (RMS),A,131.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:40:00+00:00,feeder,5.0,N Current (RMS),A,9.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:40:00+00:00,feeder,4.0,N Current (RMS),A,22.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,46.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:40:00+00:00,feeder,3.0,N Current (RMS),A,19.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,40.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,48.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:40:00+00:00,feeder,2.0,N Current (RMS),A,23.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,42.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,41.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:40:00+00:00,transformer,,Temperature,C,31.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:40:00+00:00,busbar,,L3 Active Power,kW,28.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:40:00+00:00,busbar,,L2 Active Power,kW,29.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:40:00+00:00,busbar,,L1 Active Power,kW,32.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:40:00+00:00,busbar,,N Current (RMS),A,61.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:40:00+00:00,busbar,,L3 Current (RMS),A,115.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:40:00+00:00,busbar,,L2 Current (RMS),A,118.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:40:00+00:00,busbar,,L1 Current (RMS),A,131.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:30:00+00:00,feeder,5.0,N Current (RMS),A,8.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:30:00+00:00,feeder,4.0,N Current (RMS),A,34.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,55.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:30:00+00:00,feeder,3.0,N Current (RMS),A,21.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,42.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:30:00+00:00,feeder,2.0,N Current (RMS),A,23.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:30:00+00:00,transformer,,Temperature,C,32.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:30:00+00:00,busbar,,L3 Active Power,kW,26.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:30:00+00:00,busbar,,L2 Active Power,kW,28.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:30:00+00:00,busbar,,L1 Active Power,kW,34.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:30:00+00:00,busbar,,N Current (RMS),A,65.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:30:00+00:00,busbar,,L3 Current (RMS),A,110.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:30:00+00:00,busbar,,L2 Current (RMS),A,116.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:30:00+00:00,busbar,,L1 Current (RMS),A,138.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:20:00+00:00,feeder,5.0,N Current (RMS),A,7.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:20:00+00:00,feeder,4.0,N Current (RMS),A,29.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,49.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:20:00+00:00,feeder,3.0,N Current (RMS),A,26.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,48.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,40.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:20:00+00:00,feeder,2.0,N Current (RMS),A,23.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,42.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,48.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:20:00+00:00,transformer,,Temperature,C,32.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:20:00+00:00,busbar,,L3 Active Power,kW,30.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:20:00+00:00,busbar,,L2 Active Power,kW,30.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:20:00+00:00,busbar,,L1 Active Power,kW,30.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:20:00+00:00,busbar,,N Current (RMS),A,64.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:20:00+00:00,busbar,,L3 Current (RMS),A,125.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:20:00+00:00,busbar,,L2 Current (RMS),A,124.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:20:00+00:00,busbar,,L1 Current (RMS),A,125.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:10:00+00:00,feeder,5.0,N Current (RMS),A,7.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:10:00+00:00,feeder,4.0,N Current (RMS),A,30.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,42.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:10:00+00:00,feeder,3.0,N Current (RMS),A,28.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,51.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:10:00+00:00,feeder,2.0,N Current (RMS),A,23.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,45.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:10:00+00:00,transformer,,Temperature,C,32.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:10:00+00:00,busbar,,L3 Active Power,kW,30.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:10:00+00:00,busbar,,L2 Active Power,kW,30.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:10:00+00:00,busbar,,L1 Active Power,kW,30.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:10:00+00:00,busbar,,N Current (RMS),A,64.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:10:00+00:00,busbar,,L3 Current (RMS),A,124.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:10:00+00:00,busbar,,L2 Current (RMS),A,126.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:10:00+00:00,busbar,,L1 Current (RMS),A,124.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:00:00+00:00,feeder,5.0,N Current (RMS),A,6.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:00:00+00:00,feeder,4.0,N Current (RMS),A,29.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,43.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:00:00+00:00,feeder,3.0,N Current (RMS),A,25.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,47.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,42.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:00:00+00:00,feeder,2.0,N Current (RMS),A,23.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,45.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:00:00+00:00,transformer,,Temperature,C,32.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:00:00+00:00,busbar,,L3 Active Power,kW,29.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:00:00+00:00,busbar,,L2 Active Power,kW,30.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:00:00+00:00,busbar,,L1 Active Power,kW,30.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:00:00+00:00,busbar,,N Current (RMS),A,65.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:00:00+00:00,busbar,,L3 Current (RMS),A,122.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:00:00+00:00,busbar,,L2 Current (RMS),A,124.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 23:00:00+00:00,busbar,,L1 Current (RMS),A,124.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.43
