Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:50:00+00:00,feeder,5.0,N Current (RMS),A,10.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:50:00+00:00,feeder,4.0,N Current (RMS),A,31.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:50:00+00:00,feeder,3.0,N Current (RMS),A,19.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,49.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,40.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:50:00+00:00,feeder,2.0,N Current (RMS),A,25.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,47.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,43.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:50:00+00:00,transformer,,Temperature,C,32.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:50:00+00:00,busbar,,L3 Active Power,kW,26.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:50:00+00:00,busbar,,L2 Active Power,kW,31.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:50:00+00:00,busbar,,L1 Active Power,kW,31.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:50:00+00:00,busbar,,N Current (RMS),A,69.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:50:00+00:00,busbar,,L3 Current (RMS),A,107.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:50:00+00:00,busbar,,L2 Current (RMS),A,130.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:50:00+00:00,busbar,,L1 Current (RMS),A,129.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:40:00+00:00,feeder,5.0,N Current (RMS),A,10.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:40:00+00:00,feeder,4.0,N Current (RMS),A,33.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,48.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:40:00+00:00,feeder,3.0,N Current (RMS),A,19.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,46.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:40:00+00:00,feeder,2.0,N Current (RMS),A,25.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,47.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,48.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:40:00+00:00,transformer,,Temperature,C,32.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:40:00+00:00,busbar,,L3 Active Power,kW,27.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:40:00+00:00,busbar,,L2 Active Power,kW,31.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:40:00+00:00,busbar,,L1 Active Power,kW,32.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:40:00+00:00,busbar,,N Current (RMS),A,71.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:40:00+00:00,busbar,,L3 Current (RMS),A,112.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:40:00+00:00,busbar,,L2 Current (RMS),A,131.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:40:00+00:00,busbar,,L1 Current (RMS),A,134.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:30:00+00:00,feeder,5.0,N Current (RMS),A,10.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:30:00+00:00,feeder,4.0,N Current (RMS),A,29.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,45.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:30:00+00:00,feeder,3.0,N Current (RMS),A,19.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,45.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:30:00+00:00,feeder,2.0,N Current (RMS),A,26.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,48.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,52.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:30:00+00:00,transformer,,Temperature,C,32.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,252.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,253.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,252.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:30:00+00:00,busbar,,L3 Active Power,kW,28.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:30:00+00:00,busbar,,L2 Active Power,kW,33.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:30:00+00:00,busbar,,L1 Active Power,kW,34.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:30:00+00:00,busbar,,N Current (RMS),A,72.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:30:00+00:00,busbar,,L3 Current (RMS),A,114.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:30:00+00:00,busbar,,L2 Current (RMS),A,135.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:30:00+00:00,busbar,,L1 Current (RMS),A,140.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:20:00+00:00,feeder,5.0,N Current (RMS),A,10.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:20:00+00:00,feeder,4.0,N Current (RMS),A,25.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,48.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:20:00+00:00,feeder,3.0,N Current (RMS),A,19.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,42.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:20:00+00:00,feeder,2.0,N Current (RMS),A,26.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,44.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,54.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:20:00+00:00,transformer,,Temperature,C,33.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,252.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,252.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:20:00+00:00,busbar,,L3 Active Power,kW,29.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:20:00+00:00,busbar,,L2 Active Power,kW,34.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:20:00+00:00,busbar,,L1 Active Power,kW,34.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:20:00+00:00,busbar,,N Current (RMS),A,71.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:20:00+00:00,busbar,,L3 Current (RMS),A,121.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:20:00+00:00,busbar,,L2 Current (RMS),A,139.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:20:00+00:00,busbar,,L1 Current (RMS),A,138.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:10:00+00:00,feeder,5.0,N Current (RMS),A,11.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:10:00+00:00,feeder,4.0,N Current (RMS),A,32.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,59.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:10:00+00:00,feeder,3.0,N Current (RMS),A,19.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,44.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,42.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:10:00+00:00,feeder,2.0,N Current (RMS),A,26.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,46.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,57.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:10:00+00:00,transformer,,Temperature,C,33.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,252.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,253.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,252.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:10:00+00:00,busbar,,L3 Active Power,kW,32.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:10:00+00:00,busbar,,L2 Active Power,kW,35.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:10:00+00:00,busbar,,L1 Active Power,kW,37.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:10:00+00:00,busbar,,N Current (RMS),A,74.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:10:00+00:00,busbar,,L3 Current (RMS),A,132.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:10:00+00:00,busbar,,L2 Current (RMS),A,142.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:10:00+00:00,busbar,,L1 Current (RMS),A,150.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:00:00+00:00,feeder,5.0,N Current (RMS),A,12.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:00:00+00:00,feeder,4.0,N Current (RMS),A,32.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,48.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,62.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:00:00+00:00,feeder,3.0,N Current (RMS),A,22.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,48.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,41.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:00:00+00:00,feeder,2.0,N Current (RMS),A,29.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,46.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,56.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,55.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:00:00+00:00,transformer,,Temperature,C,33.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,252.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:00:00+00:00,busbar,,L3 Active Power,kW,32.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:00:00+00:00,busbar,,L2 Active Power,kW,35.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:00:00+00:00,busbar,,L1 Active Power,kW,40.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:00:00+00:00,busbar,,N Current (RMS),A,78.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:00:00+00:00,busbar,,L3 Current (RMS),A,133.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:00:00+00:00,busbar,,L2 Current (RMS),A,145.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 22:00:00+00:00,busbar,,L1 Current (RMS),A,163.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:50:00+00:00,feeder,5.0,N Current (RMS),A,12.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:50:00+00:00,feeder,4.0,N Current (RMS),A,33.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,47.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,60.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:50:00+00:00,feeder,3.0,N Current (RMS),A,23.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,43.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,53.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,45.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:50:00+00:00,feeder,2.0,N Current (RMS),A,34.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,53.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,51.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,63.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:50:00+00:00,transformer,,Temperature,C,33.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,252.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:50:00+00:00,busbar,,L3 Active Power,kW,35.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:50:00+00:00,busbar,,L2 Active Power,kW,36.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:50:00+00:00,busbar,,L1 Active Power,kW,42.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:50:00+00:00,busbar,,N Current (RMS),A,83.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:50:00+00:00,busbar,,L3 Current (RMS),A,144.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:50:00+00:00,busbar,,L2 Current (RMS),A,149.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:50:00+00:00,busbar,,L1 Current (RMS),A,173.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:40:00+00:00,feeder,5.0,N Current (RMS),A,14.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:40:00+00:00,feeder,4.0,N Current (RMS),A,35.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,64.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,69.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:40:00+00:00,feeder,3.0,N Current (RMS),A,21.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,50.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,47.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:40:00+00:00,feeder,2.0,N Current (RMS),A,34.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,57.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,54.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,55.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:40:00+00:00,transformer,,Temperature,C,33.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:40:00+00:00,busbar,,L3 Active Power,kW,40.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:40:00+00:00,busbar,,L2 Active Power,kW,38.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:40:00+00:00,busbar,,L1 Active Power,kW,42.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:40:00+00:00,busbar,,N Current (RMS),A,83.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:40:00+00:00,busbar,,L3 Current (RMS),A,163.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:40:00+00:00,busbar,,L2 Current (RMS),A,157.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:40:00+00:00,busbar,,L1 Current (RMS),A,174.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:30:00+00:00,feeder,5.0,N Current (RMS),A,12.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:30:00+00:00,feeder,4.0,N Current (RMS),A,32.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,57.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,63.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:30:00+00:00,feeder,3.0,N Current (RMS),A,22.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,44.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,54.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,51.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,19.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:30:00+00:00,feeder,2.0,N Current (RMS),A,45.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,68.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,59.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,82.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:30:00+00:00,transformer,,Temperature,C,33.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:30:00+00:00,busbar,,L3 Active Power,kW,42.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:30:00+00:00,busbar,,L2 Active Power,kW,40.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:30:00+00:00,busbar,,L1 Active Power,kW,49.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:30:00+00:00,busbar,,N Current (RMS),A,88.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:30:00+00:00,busbar,,L3 Current (RMS),A,170.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:30:00+00:00,busbar,,L2 Current (RMS),A,162.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:30:00+00:00,busbar,,L1 Current (RMS),A,199.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:20:00+00:00,feeder,5.0,N Current (RMS),A,13.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.46
