Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:20:00+00:00,feeder,4.0,N Current (RMS),A,29.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,54.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,45.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,59.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:20:00+00:00,feeder,3.0,N Current (RMS),A,29.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,41.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,61.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,51.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:20:00+00:00,feeder,2.0,N Current (RMS),A,37.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,67.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,56.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,65.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:20:00+00:00,transformer,,Temperature,C,33.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:20:00+00:00,busbar,,L3 Active Power,kW,40.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:20:00+00:00,busbar,,L2 Active Power,kW,42.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:20:00+00:00,busbar,,L1 Active Power,kW,44.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:20:00+00:00,busbar,,N Current (RMS),A,85.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:20:00+00:00,busbar,,L3 Current (RMS),A,163.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:20:00+00:00,busbar,,L2 Current (RMS),A,172.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:20:00+00:00,busbar,,L1 Current (RMS),A,180.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:10:00+00:00,feeder,5.0,N Current (RMS),A,18.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:10:00+00:00,feeder,4.0,N Current (RMS),A,32.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,59.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,62.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,18.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:10:00+00:00,feeder,3.0,N Current (RMS),A,35.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,48.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,76.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,56.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:10:00+00:00,feeder,2.0,N Current (RMS),A,38.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,64.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,58.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,74.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:10:00+00:00,transformer,,Temperature,C,33.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:10:00+00:00,busbar,,L3 Active Power,kW,42.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:10:00+00:00,busbar,,L2 Active Power,kW,45.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:10:00+00:00,busbar,,L1 Active Power,kW,50.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:10:00+00:00,busbar,,N Current (RMS),A,89.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:10:00+00:00,busbar,,L3 Current (RMS),A,172.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:10:00+00:00,busbar,,L2 Current (RMS),A,185.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:10:00+00:00,busbar,,L1 Current (RMS),A,205.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:00:00+00:00,feeder,5.0,N Current (RMS),A,17.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:00:00+00:00,feeder,4.0,N Current (RMS),A,38.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,57.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,41.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,77.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,18.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:00:00+00:00,feeder,3.0,N Current (RMS),A,35.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,53.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,75.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,56.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,16.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:00:00+00:00,feeder,2.0,N Current (RMS),A,36.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,66.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,60.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,65.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:00:00+00:00,transformer,,Temperature,C,33.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:00:00+00:00,busbar,,L3 Active Power,kW,44.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:00:00+00:00,busbar,,L2 Active Power,kW,46.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:00:00+00:00,busbar,,L1 Active Power,kW,52.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:00:00+00:00,busbar,,N Current (RMS),A,89.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:00:00+00:00,busbar,,L3 Current (RMS),A,181.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:00:00+00:00,busbar,,L2 Current (RMS),A,189.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 21:00:00+00:00,busbar,,L1 Current (RMS),A,212.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:50:00+00:00,feeder,5.0,N Current (RMS),A,12.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:50:00+00:00,feeder,4.0,N Current (RMS),A,35.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,54.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,44.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,65.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,17.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:50:00+00:00,feeder,3.0,N Current (RMS),A,38.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,53.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,75.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,58.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,19.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:50:00+00:00,feeder,2.0,N Current (RMS),A,33.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,65.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,81.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,64.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:50:00+00:00,transformer,,Temperature,C,33.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:50:00+00:00,busbar,,L3 Active Power,kW,46.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:50:00+00:00,busbar,,L2 Active Power,kW,52.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:50:00+00:00,busbar,,L1 Active Power,kW,50.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:50:00+00:00,busbar,,N Current (RMS),A,95.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:50:00+00:00,busbar,,L3 Current (RMS),A,189.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:50:00+00:00,busbar,,L2 Current (RMS),A,211.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:50:00+00:00,busbar,,L1 Current (RMS),A,202.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:40:00+00:00,feeder,5.0,N Current (RMS),A,23.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:40:00+00:00,feeder,4.0,N Current (RMS),A,42.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,70.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:40:00+00:00,feeder,3.0,N Current (RMS),A,26.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,52.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,62.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,63.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,16.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:40:00+00:00,feeder,2.0,N Current (RMS),A,34.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,68.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,72.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,64.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:40:00+00:00,transformer,,Temperature,C,33.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,252.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:40:00+00:00,busbar,,L3 Active Power,kW,40.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:40:00+00:00,busbar,,L2 Active Power,kW,48.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:40:00+00:00,busbar,,L1 Active Power,kW,53.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:40:00+00:00,busbar,,N Current (RMS),A,100.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:40:00+00:00,busbar,,L3 Current (RMS),A,162.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:40:00+00:00,busbar,,L2 Current (RMS),A,194.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:40:00+00:00,busbar,,L1 Current (RMS),A,215.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:30:00+00:00,feeder,5.0,N Current (RMS),A,22.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:30:00+00:00,feeder,4.0,N Current (RMS),A,43.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,43.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,44.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,72.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:30:00+00:00,feeder,3.0,N Current (RMS),A,24.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,53.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,67.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,68.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:30:00+00:00,feeder,2.0,N Current (RMS),A,31.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,62.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,67.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,57.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:30:00+00:00,transformer,,Temperature,C,33.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:30:00+00:00,busbar,,L3 Active Power,kW,38.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:30:00+00:00,busbar,,L2 Active Power,kW,48.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:30:00+00:00,busbar,,L1 Active Power,kW,50.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:30:00+00:00,busbar,,N Current (RMS),A,101.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:30:00+00:00,busbar,,L3 Current (RMS),A,156.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:30:00+00:00,busbar,,L2 Current (RMS),A,196.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:30:00+00:00,busbar,,L1 Current (RMS),A,204.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:20:00+00:00,feeder,5.0,N Current (RMS),A,24.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:20:00+00:00,feeder,4.0,N Current (RMS),A,50.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,48.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,57.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,78.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:20:00+00:00,feeder,3.0,N Current (RMS),A,24.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,55.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,69.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,64.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,19.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,19.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:20:00+00:00,feeder,2.0,N Current (RMS),A,34.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,79.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,79.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,69.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:20:00+00:00,transformer,,Temperature,C,33.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:20:00+00:00,busbar,,L3 Active Power,kW,44.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:20:00+00:00,busbar,,L2 Active Power,kW,55.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:20:00+00:00,busbar,,L1 Active Power,kW,53.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:20:00+00:00,busbar,,N Current (RMS),A,104.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:20:00+00:00,busbar,,L3 Current (RMS),A,179.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:20:00+00:00,busbar,,L2 Current (RMS),A,225.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:20:00+00:00,busbar,,L1 Current (RMS),A,216.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:10:00+00:00,feeder,5.0,N Current (RMS),A,29.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,31.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:10:00+00:00,feeder,4.0,N Current (RMS),A,51.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,55.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,80.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,73.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,17.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:10:00+00:00,feeder,3.0,N Current (RMS),A,25.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,66.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,72.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,61.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,18.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:10:00+00:00,feeder,2.0,N Current (RMS),A,39.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,78.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,67.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,64.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:10:00+00:00,transformer,,Temperature,C,33.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:10:00+00:00,busbar,,L3 Active Power,kW,48.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:10:00+00:00,busbar,,L2 Active Power,kW,60.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:10:00+00:00,busbar,,L1 Active Power,kW,50.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:10:00+00:00,busbar,,N Current (RMS),A,107.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:10:00+00:00,busbar,,L3 Current (RMS),A,197.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:10:00+00:00,busbar,,L2 Current (RMS),A,243.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:10:00+00:00,busbar,,L1 Current (RMS),A,205.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:00:00+00:00,feeder,5.0,N Current (RMS),A,23.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:00:00+00:00,feeder,4.0,N Current (RMS),A,56.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,49.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,55.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,84.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:00:00+00:00,feeder,3.0,N Current (RMS),A,24.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,56.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,69.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,72.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,16.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:00:00+00:00,feeder,2.0,N Current (RMS),A,35.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,67.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,71.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,56.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:00:00+00:00,transformer,,Temperature,C,33.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:00:00+00:00,busbar,,L3 Active Power,kW,42.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:00:00+00:00,busbar,,L2 Active Power,kW,52.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:00:00+00:00,busbar,,L1 Active Power,kW,54.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:00:00+00:00,busbar,,N Current (RMS),A,100.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:00:00+00:00,busbar,,L3 Current (RMS),A,172.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:00:00+00:00,busbar,,L2 Current (RMS),A,213.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 20:00:00+00:00,busbar,,L1 Current (RMS),A,221.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:50:00+00:00,feeder,5.0,N Current (RMS),A,17.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:50:00+00:00,feeder,4.0,N Current (RMS),A,45.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,48.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,43.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,76.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:50:00+00:00,feeder,3.0,N Current (RMS),A,25.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,58.1
