Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,68.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,60.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:50:00+00:00,feeder,2.0,N Current (RMS),A,31.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,67.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,68.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,60.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:50:00+00:00,transformer,,Temperature,C,33.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:50:00+00:00,busbar,,L3 Active Power,kW,42.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:50:00+00:00,busbar,,L2 Active Power,kW,47.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:50:00+00:00,busbar,,L1 Active Power,kW,49.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:50:00+00:00,busbar,,N Current (RMS),A,94.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:50:00+00:00,busbar,,L3 Current (RMS),A,172.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:50:00+00:00,busbar,,L2 Current (RMS),A,193.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:50:00+00:00,busbar,,L1 Current (RMS),A,201.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:40:00+00:00,feeder,5.0,N Current (RMS),A,15.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,23.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:40:00+00:00,feeder,4.0,N Current (RMS),A,64.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,43.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,46.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,99.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:40:00+00:00,feeder,3.0,N Current (RMS),A,25.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,50.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,66.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,65.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,17.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:40:00+00:00,feeder,2.0,N Current (RMS),A,36.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,70.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,57.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,61.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:40:00+00:00,transformer,,Temperature,C,33.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:40:00+00:00,busbar,,L3 Active Power,kW,40.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:40:00+00:00,busbar,,L2 Active Power,kW,44.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:40:00+00:00,busbar,,L1 Active Power,kW,57.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:40:00+00:00,busbar,,N Current (RMS),A,107.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:40:00+00:00,busbar,,L3 Current (RMS),A,164.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:40:00+00:00,busbar,,L2 Current (RMS),A,181.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:40:00+00:00,busbar,,L1 Current (RMS),A,233.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:30:00+00:00,feeder,5.0,N Current (RMS),A,25.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:30:00+00:00,feeder,4.0,N Current (RMS),A,57.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,54.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,42.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,90.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:30:00+00:00,feeder,3.0,N Current (RMS),A,25.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,55.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,68.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,59.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:30:00+00:00,feeder,2.0,N Current (RMS),A,37.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,67.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,59.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,57.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:30:00+00:00,transformer,,Temperature,C,33.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:30:00+00:00,busbar,,L3 Active Power,kW,43.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:30:00+00:00,busbar,,L2 Active Power,kW,47.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:30:00+00:00,busbar,,L1 Active Power,kW,54.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:30:00+00:00,busbar,,N Current (RMS),A,104.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:30:00+00:00,busbar,,L3 Current (RMS),A,178.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:30:00+00:00,busbar,,L2 Current (RMS),A,194.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:30:00+00:00,busbar,,L1 Current (RMS),A,221.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:20:00+00:00,feeder,5.0,N Current (RMS),A,20.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:20:00+00:00,feeder,4.0,N Current (RMS),A,43.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,47.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,43.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,77.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:20:00+00:00,feeder,3.0,N Current (RMS),A,27.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,54.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,67.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,52.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:20:00+00:00,feeder,2.0,N Current (RMS),A,35.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,67.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,62.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,61.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:20:00+00:00,transformer,,Temperature,C,33.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:20:00+00:00,busbar,,L3 Active Power,kW,41.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:20:00+00:00,busbar,,L2 Active Power,kW,48.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:20:00+00:00,busbar,,L1 Active Power,kW,50.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:20:00+00:00,busbar,,N Current (RMS),A,90.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:20:00+00:00,busbar,,L3 Current (RMS),A,168.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:20:00+00:00,busbar,,L2 Current (RMS),A,194.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:20:00+00:00,busbar,,L1 Current (RMS),A,204.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:10:00+00:00,feeder,5.0,N Current (RMS),A,18.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:10:00+00:00,feeder,4.0,N Current (RMS),A,39.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,53.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,50.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,76.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:10:00+00:00,feeder,3.0,N Current (RMS),A,28.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,47.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,68.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,54.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,17.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:10:00+00:00,feeder,2.0,N Current (RMS),A,39.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,72.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,63.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:10:00+00:00,transformer,,Temperature,C,33.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:10:00+00:00,busbar,,L3 Active Power,kW,42.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:10:00+00:00,busbar,,L2 Active Power,kW,48.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:10:00+00:00,busbar,,L1 Active Power,kW,46.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:10:00+00:00,busbar,,N Current (RMS),A,89.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:10:00+00:00,busbar,,L3 Current (RMS),A,172.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:10:00+00:00,busbar,,L2 Current (RMS),A,196.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:10:00+00:00,busbar,,L1 Current (RMS),A,190.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:00:00+00:00,feeder,5.0,N Current (RMS),A,17.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,23.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:00:00+00:00,feeder,4.0,N Current (RMS),A,52.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,57.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,59.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,95.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:00:00+00:00,feeder,3.0,N Current (RMS),A,26.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,56.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,69.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,63.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,19.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:00:00+00:00,feeder,2.0,N Current (RMS),A,45.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,77.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,55.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,46.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:00:00+00:00,transformer,,Temperature,C,33.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:00:00+00:00,busbar,,L3 Active Power,kW,46.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:00:00+00:00,busbar,,L2 Active Power,kW,48.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:00:00+00:00,busbar,,L1 Active Power,kW,53.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:00:00+00:00,busbar,,N Current (RMS),A,86.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:00:00+00:00,busbar,,L3 Current (RMS),A,190.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:00:00+00:00,busbar,,L2 Current (RMS),A,197.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 19:00:00+00:00,busbar,,L1 Current (RMS),A,217.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:50:00+00:00,feeder,5.0,N Current (RMS),A,17.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,22.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:50:00+00:00,feeder,4.0,N Current (RMS),A,47.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,64.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,61.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,91.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,18.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:50:00+00:00,feeder,3.0,N Current (RMS),A,33.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,52.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,75.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,62.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,19.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:50:00+00:00,feeder,2.0,N Current (RMS),A,38.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,78.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,68.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,54.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:50:00+00:00,transformer,,Temperature,C,33.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:50:00+00:00,busbar,,L3 Active Power,kW,47.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:50:00+00:00,busbar,,L2 Active Power,kW,54.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:50:00+00:00,busbar,,L1 Active Power,kW,54.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:50:00+00:00,busbar,,N Current (RMS),A,92.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:50:00+00:00,busbar,,L3 Current (RMS),A,193.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:50:00+00:00,busbar,,L2 Current (RMS),A,219.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:50:00+00:00,busbar,,L1 Current (RMS),A,220.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:40:00+00:00,feeder,5.0,N Current (RMS),A,21.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,20.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,23.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:40:00+00:00,feeder,4.0,N Current (RMS),A,46.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,83.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,54.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,94.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:40:00+00:00,feeder,3.0,N Current (RMS),A,27.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,55.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,68.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,62.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,17.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:40:00+00:00,feeder,2.0,N Current (RMS),A,38.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,70.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,57.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,62.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:40:00+00:00,transformer,,Temperature,C,33.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,252.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,253.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:40:00+00:00,busbar,,L3 Active Power,kW,51.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:40:00+00:00,busbar,,L2 Active Power,kW,49.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:40:00+00:00,busbar,,L1 Active Power,kW,57.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:40:00+00:00,busbar,,N Current (RMS),A,95.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:40:00+00:00,busbar,,L3 Current (RMS),A,207.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:40:00+00:00,busbar,,L2 Current (RMS),A,197.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:40:00+00:00,busbar,,L1 Current (RMS),A,231.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:30:00+00:00,feeder,5.0,N Current (RMS),A,22.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:30:00+00:00,feeder,4.0,N Current (RMS),A,35.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,70.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,57.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,80.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,18.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:30:00+00:00,feeder,3.0,N Current (RMS),A,29.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,61.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,77.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,60.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,22.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:30:00+00:00,feeder,2.0,N Current (RMS),A,52.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,89.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,53.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,54.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:30:00+00:00,transformer,,Temperature,C,33.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:30:00+00:00,busbar,,L3 Active Power,kW,55.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:30:00+00:00,busbar,,L2 Active Power,kW,51.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:30:00+00:00,busbar,,L1 Active Power,kW,52.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:30:00+00:00,busbar,,N Current (RMS),A,85.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:30:00+00:00,busbar,,L3 Current (RMS),A,221.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:30:00+00:00,busbar,,L2 Current (RMS),A,207.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:30:00+00:00,busbar,,L1 Current (RMS),A,212.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:20:00+00:00,feeder,5.0,N Current (RMS),A,20.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,25.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:20:00+00:00,feeder,4.0,N Current (RMS),A,70.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,50.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,103.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:20:00+00:00,feeder,3.0,N Current (RMS),A,22.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,57.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,68.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,70.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,22.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:20:00+00:00,feeder,2.0,N Current (RMS),A,45.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,88.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,66.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,58.5
