Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:20:00+00:00,transformer,,Temperature,C,33.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:20:00+00:00,busbar,,L3 Active Power,kW,45.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:20:00+00:00,busbar,,L2 Active Power,kW,50.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:20:00+00:00,busbar,,L1 Active Power,kW,59.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:20:00+00:00,busbar,,N Current (RMS),A,95.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:20:00+00:00,busbar,,L3 Current (RMS),A,183.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:20:00+00:00,busbar,,L2 Current (RMS),A,201.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:20:00+00:00,busbar,,L1 Current (RMS),A,240.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:10:00+00:00,feeder,5.0,N Current (RMS),A,18.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,25.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:10:00+00:00,feeder,4.0,N Current (RMS),A,68.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,52.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,105.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:10:00+00:00,feeder,3.0,N Current (RMS),A,27.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,73.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,67.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,62.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,20.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:10:00+00:00,feeder,2.0,N Current (RMS),A,37.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,82.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,69.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,55.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:10:00+00:00,transformer,,Temperature,C,33.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:10:00+00:00,busbar,,L3 Active Power,kW,48.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:10:00+00:00,busbar,,L2 Active Power,kW,50.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:10:00+00:00,busbar,,L1 Active Power,kW,58.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:10:00+00:00,busbar,,N Current (RMS),A,92.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:10:00+00:00,busbar,,L3 Current (RMS),A,195.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:10:00+00:00,busbar,,L2 Current (RMS),A,203.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:10:00+00:00,busbar,,L1 Current (RMS),A,235.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:00:00+00:00,feeder,5.0,N Current (RMS),A,20.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:00:00+00:00,feeder,4.0,N Current (RMS),A,59.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,51.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,86.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:00:00+00:00,feeder,3.0,N Current (RMS),A,24.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,61.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,64.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,63.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,20.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:00:00+00:00,feeder,2.0,N Current (RMS),A,45.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,83.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,55.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,70.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:00:00+00:00,transformer,,Temperature,C,33.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:00:00+00:00,busbar,,L3 Active Power,kW,45.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:00:00+00:00,busbar,,L2 Active Power,kW,46.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:00:00+00:00,busbar,,L1 Active Power,kW,57.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:00:00+00:00,busbar,,N Current (RMS),A,97.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:00:00+00:00,busbar,,L3 Current (RMS),A,182.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:00:00+00:00,busbar,,L2 Current (RMS),A,187.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 18:00:00+00:00,busbar,,L1 Current (RMS),A,230.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:50:00+00:00,feeder,5.0,N Current (RMS),A,13.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,22.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:50:00+00:00,feeder,4.0,N Current (RMS),A,57.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,51.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,51.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,91.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:50:00+00:00,feeder,3.0,N Current (RMS),A,27.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,48.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,67.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,65.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,23.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:50:00+00:00,feeder,2.0,N Current (RMS),A,51.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,93.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,66.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,69.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:50:00+00:00,transformer,,Temperature,C,33.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:50:00+00:00,busbar,,L3 Active Power,kW,47.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:50:00+00:00,busbar,,L2 Active Power,kW,47.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:50:00+00:00,busbar,,L1 Active Power,kW,56.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:50:00+00:00,busbar,,N Current (RMS),A,101.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:50:00+00:00,busbar,,L3 Current (RMS),A,191.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:50:00+00:00,busbar,,L2 Current (RMS),A,192.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:50:00+00:00,busbar,,L1 Current (RMS),A,233.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:40:00+00:00,feeder,5.0,N Current (RMS),A,17.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,23.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:40:00+00:00,feeder,4.0,N Current (RMS),A,61.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,51.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,97.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,19.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:40:00+00:00,feeder,3.0,N Current (RMS),A,35.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,53.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,80.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,66.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,21.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,22.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:40:00+00:00,feeder,2.0,N Current (RMS),A,41.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,86.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,94.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,65.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:40:00+00:00,transformer,,Temperature,C,33.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:40:00+00:00,busbar,,L3 Active Power,kW,46.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:40:00+00:00,busbar,,L2 Active Power,kW,56.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:40:00+00:00,busbar,,L1 Active Power,kW,56.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:40:00+00:00,busbar,,N Current (RMS),A,101.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:40:00+00:00,busbar,,L3 Current (RMS),A,188.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:40:00+00:00,busbar,,L2 Current (RMS),A,228.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:40:00+00:00,busbar,,L1 Current (RMS),A,233.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:30:00+00:00,feeder,5.0,N Current (RMS),A,14.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,24.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:30:00+00:00,feeder,4.0,N Current (RMS),A,74.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,53.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,102.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:30:00+00:00,feeder,3.0,N Current (RMS),A,26.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,71.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,65.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,66.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,19.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:30:00+00:00,feeder,2.0,N Current (RMS),A,35.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,79.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,77.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,55.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:30:00+00:00,transformer,,Temperature,C,33.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:30:00+00:00,busbar,,L3 Active Power,kW,45.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:30:00+00:00,busbar,,L2 Active Power,kW,50.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:30:00+00:00,busbar,,L1 Active Power,kW,57.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:30:00+00:00,busbar,,N Current (RMS),A,98.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:30:00+00:00,busbar,,L3 Current (RMS),A,186.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:30:00+00:00,busbar,,L2 Current (RMS),A,205.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:30:00+00:00,busbar,,L1 Current (RMS),A,235.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:20:00+00:00,feeder,5.0,N Current (RMS),A,20.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,25.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:20:00+00:00,feeder,4.0,N Current (RMS),A,67.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,54.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,105.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:20:00+00:00,feeder,3.0,N Current (RMS),A,26.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,61.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,63.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,69.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:20:00+00:00,feeder,2.0,N Current (RMS),A,33.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,69.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,75.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,74.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:20:00+00:00,transformer,,Temperature,C,33.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:20:00+00:00,busbar,,L3 Active Power,kW,42.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:20:00+00:00,busbar,,L2 Active Power,kW,51.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:20:00+00:00,busbar,,L1 Active Power,kW,63.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:20:00+00:00,busbar,,N Current (RMS),A,118.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:20:00+00:00,busbar,,L3 Current (RMS),A,173.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:20:00+00:00,busbar,,L2 Current (RMS),A,209.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:20:00+00:00,busbar,,L1 Current (RMS),A,260.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:10:00+00:00,feeder,5.0,N Current (RMS),A,26.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,31.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:10:00+00:00,feeder,4.0,N Current (RMS),A,43.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,58.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,52.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,85.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:10:00+00:00,feeder,3.0,N Current (RMS),A,22.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,56.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,58.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,64.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,17.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,24.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:10:00+00:00,feeder,2.0,N Current (RMS),A,39.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,72.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,100.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,73.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:10:00+00:00,transformer,,Temperature,C,32.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:10:00+00:00,busbar,,L3 Active Power,kW,45.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:10:00+00:00,busbar,,L2 Active Power,kW,58.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:10:00+00:00,busbar,,L1 Active Power,kW,57.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:10:00+00:00,busbar,,N Current (RMS),A,102.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:10:00+00:00,busbar,,L3 Current (RMS),A,184.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:10:00+00:00,busbar,,L2 Current (RMS),A,237.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:10:00+00:00,busbar,,L1 Current (RMS),A,233.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:00:00+00:00,feeder,5.0,N Current (RMS),A,32.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,38.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,25.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:00:00+00:00,feeder,4.0,N Current (RMS),A,64.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,51.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,51.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,104.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:00:00+00:00,feeder,3.0,N Current (RMS),A,23.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,55.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,58.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,70.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,20.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,24.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:00:00+00:00,feeder,2.0,N Current (RMS),A,46.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,63.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,84.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,99.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:00:00+00:00,transformer,,Temperature,C,32.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,7.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:00:00+00:00,busbar,,L3 Active Power,kW,41.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:00:00+00:00,busbar,,L2 Active Power,kW,56.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:00:00+00:00,busbar,,L1 Active Power,kW,70.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:00:00+00:00,busbar,,N Current (RMS),A,134.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:00:00+00:00,busbar,,L3 Current (RMS),A,170.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:00:00+00:00,busbar,,L2 Current (RMS),A,227.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 17:00:00+00:00,busbar,,L1 Current (RMS),A,289.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:50:00+00:00,feeder,5.0,N Current (RMS),A,29.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,33.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:50:00+00:00,feeder,4.0,N Current (RMS),A,50.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,56.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,56.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,87.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:50:00+00:00,feeder,3.0,N Current (RMS),A,25.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,53.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,65.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,64.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,24.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,22.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:50:00+00:00,feeder,2.0,N Current (RMS),A,42.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,60.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,98.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,92.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:50:00+00:00,transformer,,Temperature,C,32.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:50:00+00:00,busbar,,L3 Active Power,kW,41.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:50:00+00:00,busbar,,L2 Active Power,kW,61.28
