Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:50:00+00:00,busbar,,L1 Active Power,kW,62.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:50:00+00:00,busbar,,N Current (RMS),A,121.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:50:00+00:00,busbar,,L3 Current (RMS),A,170.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:50:00+00:00,busbar,,L2 Current (RMS),A,248.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:50:00+00:00,busbar,,L1 Current (RMS),A,257.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:40:00+00:00,feeder,5.0,N Current (RMS),A,28.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,32.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:40:00+00:00,feeder,4.0,N Current (RMS),A,63.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,56.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,92.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:40:00+00:00,feeder,3.0,N Current (RMS),A,24.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,59.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,60.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,61.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,18.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,23.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,24.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:40:00+00:00,feeder,2.0,N Current (RMS),A,37.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,75.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,97.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,101.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:40:00+00:00,transformer,,Temperature,C,32.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:40:00+00:00,busbar,,L3 Active Power,kW,43.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:40:00+00:00,busbar,,L2 Active Power,kW,59.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:40:00+00:00,busbar,,L1 Active Power,kW,66.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:40:00+00:00,busbar,,N Current (RMS),A,123.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:40:00+00:00,busbar,,L3 Current (RMS),A,175.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:40:00+00:00,busbar,,L2 Current (RMS),A,241.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:40:00+00:00,busbar,,L1 Current (RMS),A,270.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:30:00+00:00,feeder,5.0,N Current (RMS),A,16.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:30:00+00:00,feeder,4.0,N Current (RMS),A,55.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,60.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,88.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,17.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:30:00+00:00,feeder,3.0,N Current (RMS),A,30.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,58.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,72.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,59.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,21.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:30:00+00:00,feeder,2.0,N Current (RMS),A,42.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,59.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,76.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,89.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:30:00+00:00,transformer,,Temperature,C,32.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:30:00+00:00,busbar,,L3 Active Power,kW,41.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:30:00+00:00,busbar,,L2 Active Power,kW,53.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:30:00+00:00,busbar,,L1 Active Power,kW,62.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:30:00+00:00,busbar,,N Current (RMS),A,110.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:30:00+00:00,busbar,,L3 Current (RMS),A,171.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:30:00+00:00,busbar,,L2 Current (RMS),A,218.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:30:00+00:00,busbar,,L1 Current (RMS),A,253.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:20:00+00:00,feeder,5.0,N Current (RMS),A,22.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:20:00+00:00,feeder,4.0,N Current (RMS),A,48.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,47.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,57.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,82.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:20:00+00:00,feeder,3.0,N Current (RMS),A,26.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,48.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,67.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,60.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:20:00+00:00,feeder,2.0,N Current (RMS),A,32.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,72.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,76.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,72.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:20:00+00:00,transformer,,Temperature,C,32.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:20:00+00:00,busbar,,L3 Active Power,kW,41.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:20:00+00:00,busbar,,L2 Active Power,kW,54.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:20:00+00:00,busbar,,L1 Active Power,kW,55.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:20:00+00:00,busbar,,N Current (RMS),A,95.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:20:00+00:00,busbar,,L3 Current (RMS),A,169.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:20:00+00:00,busbar,,L2 Current (RMS),A,221.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:20:00+00:00,busbar,,L1 Current (RMS),A,223.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:10:00+00:00,feeder,5.0,N Current (RMS),A,29.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,33.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:10:00+00:00,feeder,4.0,N Current (RMS),A,39.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,51.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,59.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,71.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,18.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:10:00+00:00,feeder,3.0,N Current (RMS),A,28.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,50.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,75.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,62.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,20.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:10:00+00:00,feeder,2.0,N Current (RMS),A,45.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,84.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,58.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,71.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:10:00+00:00,transformer,,Temperature,C,32.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:10:00+00:00,busbar,,L3 Active Power,kW,45.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:10:00+00:00,busbar,,L2 Active Power,kW,54.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:10:00+00:00,busbar,,L1 Active Power,kW,51.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:10:00+00:00,busbar,,N Current (RMS),A,88.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:10:00+00:00,busbar,,L3 Current (RMS),A,182.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:10:00+00:00,busbar,,L2 Current (RMS),A,220.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:10:00+00:00,busbar,,L1 Current (RMS),A,209.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:00:00+00:00,feeder,5.0,N Current (RMS),A,20.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:00:00+00:00,feeder,4.0,N Current (RMS),A,43.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,67.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,43.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,82.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,17.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:00:00+00:00,feeder,3.0,N Current (RMS),A,33.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,56.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,74.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,57.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,18.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:00:00+00:00,feeder,2.0,N Current (RMS),A,42.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,51.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,79.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,69.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:00:00+00:00,transformer,,Temperature,C,32.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:00:00+00:00,busbar,,L3 Active Power,kW,43.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:00:00+00:00,busbar,,L2 Active Power,kW,51.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:00:00+00:00,busbar,,L1 Active Power,kW,53.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:00:00+00:00,busbar,,N Current (RMS),A,93.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:00:00+00:00,busbar,,L3 Current (RMS),A,175.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:00:00+00:00,busbar,,L2 Current (RMS),A,209.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 16:00:00+00:00,busbar,,L1 Current (RMS),A,220.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:50:00+00:00,feeder,5.0,N Current (RMS),A,18.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,20.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,25.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:50:00+00:00,feeder,4.0,N Current (RMS),A,57.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,84.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,104.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,19.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:50:00+00:00,feeder,3.0,N Current (RMS),A,34.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,64.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,82.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,59.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:50:00+00:00,feeder,2.0,N Current (RMS),A,35.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,59.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,59.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,67.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:50:00+00:00,transformer,,Temperature,C,32.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:50:00+00:00,busbar,,L3 Active Power,kW,52.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:50:00+00:00,busbar,,L2 Active Power,kW,49.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:50:00+00:00,busbar,,L1 Active Power,kW,57.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:50:00+00:00,busbar,,N Current (RMS),A,88.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:50:00+00:00,busbar,,L3 Current (RMS),A,212.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:50:00+00:00,busbar,,L2 Current (RMS),A,198.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:50:00+00:00,busbar,,L1 Current (RMS),A,236.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:40:00+00:00,feeder,5.0,N Current (RMS),A,19.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,6.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,23.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:40:00+00:00,feeder,4.0,N Current (RMS),A,56.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,53.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,41.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,99.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,20.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:40:00+00:00,feeder,3.0,N Current (RMS),A,31.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,55.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,82.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,57.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:40:00+00:00,feeder,2.0,N Current (RMS),A,34.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,57.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,59.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:40:00+00:00,transformer,,Temperature,C,31.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:40:00+00:00,busbar,,L3 Active Power,kW,41.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:40:00+00:00,busbar,,L2 Active Power,kW,50.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:40:00+00:00,busbar,,L1 Active Power,kW,48.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:40:00+00:00,busbar,,N Current (RMS),A,89.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:40:00+00:00,busbar,,L3 Current (RMS),A,168.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:40:00+00:00,busbar,,L2 Current (RMS),A,203.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:40:00+00:00,busbar,,L1 Current (RMS),A,196.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:30:00+00:00,feeder,5.0,N Current (RMS),A,21.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,25.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:30:00+00:00,feeder,4.0,N Current (RMS),A,68.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,48.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,106.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,19.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:30:00+00:00,feeder,3.0,N Current (RMS),A,31.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,46.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,81.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,58.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:30:00+00:00,feeder,2.0,N Current (RMS),A,29.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,57.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,66.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:30:00+00:00,transformer,,Temperature,C,31.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:30:00+00:00,busbar,,L3 Active Power,kW,37.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:30:00+00:00,busbar,,L2 Active Power,kW,50.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:30:00+00:00,busbar,,L1 Active Power,kW,53.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:30:00+00:00,busbar,,N Current (RMS),A,100.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:30:00+00:00,busbar,,L3 Current (RMS),A,151.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:30:00+00:00,busbar,,L2 Current (RMS),A,203.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:30:00+00:00,busbar,,L1 Current (RMS),A,218.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:20:00+00:00,feeder,5.0,N Current (RMS),A,21.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:20:00+00:00,feeder,4.0,N Current (RMS),A,36.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,75.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,73.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,20.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:20:00+00:00,feeder,3.0,N Current (RMS),A,35.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,49.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,85.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,53.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:20:00+00:00,feeder,2.0,N Current (RMS),A,35.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,66.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,67.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:20:00+00:00,transformer,,Temperature,C,31.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:20:00+00:00,busbar,,L3 Active Power,kW,46.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:20:00+00:00,busbar,,L2 Active Power,kW,52.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:20:00+00:00,busbar,,L1 Active Power,kW,41.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:20:00+00:00,busbar,,N Current (RMS),A,87.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:20:00+00:00,busbar,,L3 Current (RMS),A,191.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:20:00+00:00,busbar,,L2 Current (RMS),A,213.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:20:00+00:00,busbar,,L1 Current (RMS),A,171.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:10:00+00:00,feeder,5.0,N Current (RMS),A,21.8
