Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:10:00+00:00,feeder,4.0,N Current (RMS),A,44.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,55.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,74.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,20.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:10:00+00:00,feeder,3.0,N Current (RMS),A,41.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,49.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,85.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,48.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:10:00+00:00,feeder,2.0,N Current (RMS),A,35.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,42.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,63.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:10:00+00:00,transformer,,Temperature,C,31.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:10:00+00:00,busbar,,L3 Active Power,kW,34.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:10:00+00:00,busbar,,L2 Active Power,kW,49.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:10:00+00:00,busbar,,L1 Active Power,kW,38.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:10:00+00:00,busbar,,N Current (RMS),A,97.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:10:00+00:00,busbar,,L3 Current (RMS),A,143.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:10:00+00:00,busbar,,L2 Current (RMS),A,201.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:10:00+00:00,busbar,,L1 Current (RMS),A,159.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:00:00+00:00,feeder,5.0,N Current (RMS),A,18.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:00:00+00:00,feeder,4.0,N Current (RMS),A,41.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,59.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,40.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,83.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,21.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:00:00+00:00,feeder,3.0,N Current (RMS),A,38.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,53.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,86.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,58.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:00:00+00:00,feeder,2.0,N Current (RMS),A,26.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,52.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:00:00+00:00,transformer,,Temperature,C,31.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:00:00+00:00,busbar,,L3 Active Power,kW,37.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:00:00+00:00,busbar,,L2 Active Power,kW,46.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:00:00+00:00,busbar,,L1 Active Power,kW,47.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:00:00+00:00,busbar,,N Current (RMS),A,85.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:00:00+00:00,busbar,,L3 Current (RMS),A,153.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:00:00+00:00,busbar,,L2 Current (RMS),A,189.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 15:00:00+00:00,busbar,,L1 Current (RMS),A,195.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:50:00+00:00,feeder,5.0,N Current (RMS),A,18.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:50:00+00:00,feeder,4.0,N Current (RMS),A,53.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,83.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,17.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:50:00+00:00,feeder,3.0,N Current (RMS),A,29.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,56.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,71.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,52.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:50:00+00:00,feeder,2.0,N Current (RMS),A,26.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,41.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:50:00+00:00,transformer,,Temperature,C,31.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:50:00+00:00,busbar,,L3 Active Power,kW,29.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:50:00+00:00,busbar,,L2 Active Power,kW,38.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:50:00+00:00,busbar,,L1 Active Power,kW,45.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:50:00+00:00,busbar,,N Current (RMS),A,89.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:50:00+00:00,busbar,,L3 Current (RMS),A,123.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:50:00+00:00,busbar,,L2 Current (RMS),A,157.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:50:00+00:00,busbar,,L1 Current (RMS),A,186.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:40:00+00:00,feeder,5.0,N Current (RMS),A,11.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:40:00+00:00,feeder,4.0,N Current (RMS),A,58.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,91.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:40:00+00:00,feeder,3.0,N Current (RMS),A,24.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,47.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,68.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,50.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:40:00+00:00,feeder,2.0,N Current (RMS),A,40.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,51.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,52.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:40:00+00:00,transformer,,Temperature,C,31.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:40:00+00:00,busbar,,L3 Active Power,kW,33.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:40:00+00:00,busbar,,L2 Active Power,kW,37.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:40:00+00:00,busbar,,L1 Active Power,kW,49.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:40:00+00:00,busbar,,N Current (RMS),A,90.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:40:00+00:00,busbar,,L3 Current (RMS),A,136.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:40:00+00:00,busbar,,L2 Current (RMS),A,152.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:40:00+00:00,busbar,,L1 Current (RMS),A,201.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:30:00+00:00,feeder,5.0,N Current (RMS),A,11.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:30:00+00:00,feeder,4.0,N Current (RMS),A,39.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,66.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:30:00+00:00,feeder,3.0,N Current (RMS),A,25.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,47.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,68.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,49.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:30:00+00:00,feeder,2.0,N Current (RMS),A,41.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,59.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:30:00+00:00,transformer,,Temperature,C,31.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:30:00+00:00,busbar,,L3 Active Power,kW,34.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:30:00+00:00,busbar,,L2 Active Power,kW,36.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:30:00+00:00,busbar,,L1 Active Power,kW,36.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:30:00+00:00,busbar,,N Current (RMS),A,72.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:30:00+00:00,busbar,,L3 Current (RMS),A,140.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:30:00+00:00,busbar,,L2 Current (RMS),A,149.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:30:00+00:00,busbar,,L1 Current (RMS),A,147.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:20:00+00:00,feeder,5.0,N Current (RMS),A,15.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:20:00+00:00,feeder,4.0,N Current (RMS),A,34.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,42.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,41.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,67.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:20:00+00:00,feeder,3.0,N Current (RMS),A,24.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,49.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,68.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,50.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:20:00+00:00,feeder,2.0,N Current (RMS),A,28.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,42.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,39.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:20:00+00:00,transformer,,Temperature,C,31.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:20:00+00:00,busbar,,L3 Active Power,kW,32.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:20:00+00:00,busbar,,L2 Active Power,kW,39.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:20:00+00:00,busbar,,L1 Active Power,kW,35.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:20:00+00:00,busbar,,N Current (RMS),A,77.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:20:00+00:00,busbar,,L3 Current (RMS),A,134.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:20:00+00:00,busbar,,L2 Current (RMS),A,161.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:20:00+00:00,busbar,,L1 Current (RMS),A,147.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:10:00+00:00,feeder,5.0,N Current (RMS),A,22.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:10:00+00:00,feeder,4.0,N Current (RMS),A,26.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,51.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,45.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,59.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,18.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:10:00+00:00,feeder,3.0,N Current (RMS),A,32.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,52.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,79.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,54.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:10:00+00:00,feeder,2.0,N Current (RMS),A,28.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,48.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:10:00+00:00,transformer,,Temperature,C,31.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:10:00+00:00,busbar,,L3 Active Power,kW,36.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:10:00+00:00,busbar,,L2 Active Power,kW,44.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:10:00+00:00,busbar,,L1 Active Power,kW,35.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:10:00+00:00,busbar,,N Current (RMS),A,81.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:10:00+00:00,busbar,,L3 Current (RMS),A,150.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:10:00+00:00,busbar,,L2 Current (RMS),A,182.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:10:00+00:00,busbar,,L1 Current (RMS),A,144.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:00:00+00:00,feeder,5.0,N Current (RMS),A,25.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:00:00+00:00,feeder,4.0,N Current (RMS),A,29.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,47.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,51.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,20.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:00:00+00:00,feeder,3.0,N Current (RMS),A,33.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,48.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,85.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,73.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:00:00+00:00,feeder,2.0,N Current (RMS),A,26.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,44.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,41.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:00:00+00:00,transformer,,Temperature,C,31.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:00:00+00:00,busbar,,L3 Active Power,kW,33.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:00:00+00:00,busbar,,L2 Active Power,kW,48.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:00:00+00:00,busbar,,L1 Active Power,kW,38.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:00:00+00:00,busbar,,N Current (RMS),A,92.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:00:00+00:00,busbar,,L3 Current (RMS),A,135.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:00:00+00:00,busbar,,L2 Current (RMS),A,195.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 14:00:00+00:00,busbar,,L1 Current (RMS),A,157.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:50:00+00:00,feeder,5.0,N Current (RMS),A,19.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:50:00+00:00,feeder,4.0,N Current (RMS),A,36.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,48.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,51.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,22.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:50:00+00:00,feeder,3.0,N Current (RMS),A,46.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,46.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,91.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,54.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:50:00+00:00,feeder,2.0,N Current (RMS),A,45.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,48.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,59.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:50:00+00:00,transformer,,Temperature,C,31.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:50:00+00:00,busbar,,L3 Active Power,kW,31.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:50:00+00:00,busbar,,L2 Active Power,kW,52.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:50:00+00:00,busbar,,L1 Active Power,kW,30.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:50:00+00:00,busbar,,N Current (RMS),A,124.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:50:00+00:00,busbar,,L3 Current (RMS),A,129.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:50:00+00:00,busbar,,L2 Current (RMS),A,215.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:50:00+00:00,busbar,,L1 Current (RMS),A,125.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:40:00+00:00,feeder,5.0,N Current (RMS),A,19.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:40:00+00:00,feeder,4.0,N Current (RMS),A,35.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.9
