Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,51.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,21.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:40:00+00:00,feeder,3.0,N Current (RMS),A,39.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,48.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,88.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,65.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:40:00+00:00,feeder,2.0,N Current (RMS),A,33.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,56.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,42.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:40:00+00:00,transformer,,Temperature,C,31.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:40:00+00:00,busbar,,L3 Active Power,kW,33.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:40:00+00:00,busbar,,L2 Active Power,kW,46.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:40:00+00:00,busbar,,L1 Active Power,kW,38.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:40:00+00:00,busbar,,N Current (RMS),A,90.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:40:00+00:00,busbar,,L3 Current (RMS),A,140.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:40:00+00:00,busbar,,L2 Current (RMS),A,189.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:40:00+00:00,busbar,,L1 Current (RMS),A,157.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:30:00+00:00,feeder,5.0,N Current (RMS),A,18.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:30:00+00:00,feeder,4.0,N Current (RMS),A,50.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,66.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,58.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,21.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:30:00+00:00,feeder,3.0,N Current (RMS),A,45.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,45.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,87.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,56.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:30:00+00:00,feeder,2.0,N Current (RMS),A,31.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,42.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:30:00+00:00,transformer,,Temperature,C,31.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:30:00+00:00,busbar,,L3 Active Power,kW,29.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:30:00+00:00,busbar,,L2 Active Power,kW,50.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:30:00+00:00,busbar,,L1 Active Power,kW,33.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:30:00+00:00,busbar,,N Current (RMS),A,112.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:30:00+00:00,busbar,,L3 Current (RMS),A,121.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:30:00+00:00,busbar,,L2 Current (RMS),A,204.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:30:00+00:00,busbar,,L1 Current (RMS),A,140.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:20:00+00:00,feeder,5.0,N Current (RMS),A,19.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,28.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:20:00+00:00,feeder,4.0,N Current (RMS),A,36.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,56.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,50.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,19.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:20:00+00:00,feeder,3.0,N Current (RMS),A,33.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,49.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,80.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,54.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:20:00+00:00,feeder,2.0,N Current (RMS),A,32.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,44.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,45.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:20:00+00:00,transformer,,Temperature,C,30.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:20:00+00:00,busbar,,L3 Active Power,kW,33.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:20:00+00:00,busbar,,L2 Active Power,kW,49.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:20:00+00:00,busbar,,L1 Active Power,kW,37.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:20:00+00:00,busbar,,N Current (RMS),A,97.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:20:00+00:00,busbar,,L3 Current (RMS),A,137.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:20:00+00:00,busbar,,L2 Current (RMS),A,200.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:20:00+00:00,busbar,,L1 Current (RMS),A,155.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:10:00+00:00,feeder,5.0,N Current (RMS),A,18.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:10:00+00:00,feeder,4.0,N Current (RMS),A,51.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,65.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,49.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,20.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:10:00+00:00,feeder,3.0,N Current (RMS),A,35.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,53.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,84.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,55.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:10:00+00:00,feeder,2.0,N Current (RMS),A,28.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,50.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,49.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:10:00+00:00,transformer,,Temperature,C,30.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:10:00+00:00,busbar,,L3 Active Power,kW,31.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:10:00+00:00,busbar,,L2 Active Power,kW,51.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:10:00+00:00,busbar,,L1 Active Power,kW,39.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:10:00+00:00,busbar,,N Current (RMS),A,105.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:10:00+00:00,busbar,,L3 Current (RMS),A,130.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:10:00+00:00,busbar,,L2 Current (RMS),A,209.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:10:00+00:00,busbar,,L1 Current (RMS),A,161.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:00:00+00:00,feeder,5.0,N Current (RMS),A,9.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:00:00+00:00,feeder,4.0,N Current (RMS),A,49.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,57.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,52.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,17.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:00:00+00:00,feeder,3.0,N Current (RMS),A,30.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,46.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,73.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,50.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:00:00+00:00,feeder,2.0,N Current (RMS),A,33.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,51.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,43.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:00:00+00:00,transformer,,Temperature,C,30.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:00:00+00:00,busbar,,L3 Active Power,kW,29.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:00:00+00:00,busbar,,L2 Active Power,kW,44.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:00:00+00:00,busbar,,L1 Active Power,kW,33.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:00:00+00:00,busbar,,N Current (RMS),A,92.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:00:00+00:00,busbar,,L3 Current (RMS),A,120.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:00:00+00:00,busbar,,L2 Current (RMS),A,181.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 13:00:00+00:00,busbar,,L1 Current (RMS),A,137.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:50:00+00:00,feeder,5.0,N Current (RMS),A,15.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:50:00+00:00,feeder,4.0,N Current (RMS),A,49.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,61.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,63.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,19.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:50:00+00:00,feeder,3.0,N Current (RMS),A,38.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,45.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,82.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,51.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,20.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:50:00+00:00,feeder,2.0,N Current (RMS),A,57.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,83.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,41.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:50:00+00:00,transformer,,Temperature,C,30.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:50:00+00:00,busbar,,L3 Active Power,kW,39.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:50:00+00:00,busbar,,L2 Active Power,kW,48.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:50:00+00:00,busbar,,L1 Active Power,kW,36.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:50:00+00:00,busbar,,N Current (RMS),A,88.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:50:00+00:00,busbar,,L3 Current (RMS),A,162.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:50:00+00:00,busbar,,L2 Current (RMS),A,197.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:50:00+00:00,busbar,,L1 Current (RMS),A,152.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:40:00+00:00,feeder,5.0,N Current (RMS),A,16.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:40:00+00:00,feeder,4.0,N Current (RMS),A,45.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,58.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,59.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,18.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:40:00+00:00,feeder,3.0,N Current (RMS),A,31.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,44.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,76.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,56.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,22.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:40:00+00:00,feeder,2.0,N Current (RMS),A,57.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,92.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,56.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:40:00+00:00,transformer,,Temperature,C,30.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:40:00+00:00,busbar,,L3 Active Power,kW,41.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:40:00+00:00,busbar,,L2 Active Power,kW,50.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:40:00+00:00,busbar,,L1 Active Power,kW,40.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:40:00+00:00,busbar,,N Current (RMS),A,83.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:40:00+00:00,busbar,,L3 Current (RMS),A,170.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:40:00+00:00,busbar,,L2 Current (RMS),A,205.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:40:00+00:00,busbar,,L1 Current (RMS),A,163.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:30:00+00:00,feeder,5.0,N Current (RMS),A,25.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:30:00+00:00,feeder,4.0,N Current (RMS),A,40.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,49.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,69.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,54.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,18.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:30:00+00:00,feeder,3.0,N Current (RMS),A,29.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,49.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,76.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,55.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,20.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:30:00+00:00,feeder,2.0,N Current (RMS),A,43.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,83.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,59.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,58.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:30:00+00:00,transformer,,Temperature,C,30.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:30:00+00:00,busbar,,L3 Active Power,kW,44.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:30:00+00:00,busbar,,L2 Active Power,kW,56.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:30:00+00:00,busbar,,L1 Active Power,kW,41.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:30:00+00:00,busbar,,N Current (RMS),A,93.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:30:00+00:00,busbar,,L3 Current (RMS),A,180.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:30:00+00:00,busbar,,L2 Current (RMS),A,228.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:30:00+00:00,busbar,,L1 Current (RMS),A,170.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:20:00+00:00,feeder,5.0,N Current (RMS),A,20.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:20:00+00:00,feeder,4.0,N Current (RMS),A,42.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,49.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,65.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,56.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,17.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:20:00+00:00,feeder,3.0,N Current (RMS),A,29.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,47.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,73.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,53.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,21.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:20:00+00:00,feeder,2.0,N Current (RMS),A,63.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,88.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,42.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:20:00+00:00,transformer,,Temperature,C,30.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:20:00+00:00,busbar,,L3 Active Power,kW,46.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:20:00+00:00,busbar,,L2 Active Power,kW,49.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:20:00+00:00,busbar,,L1 Active Power,kW,35.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:20:00+00:00,busbar,,N Current (RMS),A,94.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:20:00+00:00,busbar,,L3 Current (RMS),A,190.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:20:00+00:00,busbar,,L2 Current (RMS),A,201.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:20:00+00:00,busbar,,L1 Current (RMS),A,145.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:10:00+00:00,feeder,5.0,N Current (RMS),A,26.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,30.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:10:00+00:00,feeder,4.0,N Current (RMS),A,44.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,56.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,73.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,73.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,18.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:10:00+00:00,feeder,3.0,N Current (RMS),A,33.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,51.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,76.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,50.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
