Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,21.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:10:00+00:00,feeder,2.0,N Current (RMS),A,65.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,89.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,48.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:10:00+00:00,transformer,,Temperature,C,30.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:10:00+00:00,busbar,,L3 Active Power,kW,48.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:10:00+00:00,busbar,,L2 Active Power,kW,55.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:10:00+00:00,busbar,,L1 Active Power,kW,37.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:10:00+00:00,busbar,,N Current (RMS),A,104.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:10:00+00:00,busbar,,L3 Current (RMS),A,198.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:10:00+00:00,busbar,,L2 Current (RMS),A,223.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:10:00+00:00,busbar,,L1 Current (RMS),A,153.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:00:00+00:00,feeder,5.0,N Current (RMS),A,28.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,31.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:00:00+00:00,feeder,4.0,N Current (RMS),A,51.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,49.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,58.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,89.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,18.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:00:00+00:00,feeder,3.0,N Current (RMS),A,34.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,42.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,77.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,54.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,20.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:00:00+00:00,feeder,2.0,N Current (RMS),A,57.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,82.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,43.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:00:00+00:00,transformer,,Temperature,C,30.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:00:00+00:00,busbar,,L3 Active Power,kW,43.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:00:00+00:00,busbar,,L2 Active Power,kW,50.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:00:00+00:00,busbar,,L1 Active Power,kW,44.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:00:00+00:00,busbar,,N Current (RMS),A,87.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:00:00+00:00,busbar,,L3 Current (RMS),A,175.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:00:00+00:00,busbar,,L2 Current (RMS),A,203.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 12:00:00+00:00,busbar,,L1 Current (RMS),A,182.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:50:00+00:00,feeder,5.0,N Current (RMS),A,11.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,23.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:50:00+00:00,feeder,4.0,N Current (RMS),A,48.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,62.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,59.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,97.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,19.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:50:00+00:00,feeder,3.0,N Current (RMS),A,35.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,43.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,80.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,54.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,18.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:50:00+00:00,feeder,2.0,N Current (RMS),A,55.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,76.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,50.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:50:00+00:00,transformer,,Temperature,C,30.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:50:00+00:00,busbar,,L3 Active Power,kW,44.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:50:00+00:00,busbar,,L2 Active Power,kW,48.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:50:00+00:00,busbar,,L1 Active Power,kW,46.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:50:00+00:00,busbar,,N Current (RMS),A,79.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:50:00+00:00,busbar,,L3 Current (RMS),A,182.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:50:00+00:00,busbar,,L2 Current (RMS),A,196.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:50:00+00:00,busbar,,L1 Current (RMS),A,188.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:40:00+00:00,feeder,5.0,N Current (RMS),A,16.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:40:00+00:00,feeder,4.0,N Current (RMS),A,34.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,60.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,56.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,54.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,18.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:40:00+00:00,feeder,3.0,N Current (RMS),A,34.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,75.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,50.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,18.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:40:00+00:00,feeder,2.0,N Current (RMS),A,54.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,76.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,49.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:40:00+00:00,transformer,,Temperature,C,30.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:40:00+00:00,busbar,,L3 Active Power,kW,42.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:40:00+00:00,busbar,,L2 Active Power,kW,47.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:40:00+00:00,busbar,,L1 Active Power,kW,33.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:40:00+00:00,busbar,,N Current (RMS),A,93.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:40:00+00:00,busbar,,L3 Current (RMS),A,174.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:40:00+00:00,busbar,,L2 Current (RMS),A,192.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:40:00+00:00,busbar,,L1 Current (RMS),A,138.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:30:00+00:00,feeder,5.0,N Current (RMS),A,13.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:30:00+00:00,feeder,4.0,N Current (RMS),A,37.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,51.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,64.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,58.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,18.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:30:00+00:00,feeder,3.0,N Current (RMS),A,35.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,43.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,76.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,46.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:30:00+00:00,feeder,2.0,N Current (RMS),A,49.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,69.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,59.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:30:00+00:00,transformer,,Temperature,C,29.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:30:00+00:00,busbar,,L3 Active Power,kW,39.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:30:00+00:00,busbar,,L2 Active Power,kW,51.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:30:00+00:00,busbar,,L1 Active Power,kW,34.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:30:00+00:00,busbar,,N Current (RMS),A,101.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:30:00+00:00,busbar,,L3 Current (RMS),A,162.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:30:00+00:00,busbar,,L2 Current (RMS),A,209.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:30:00+00:00,busbar,,L1 Current (RMS),A,141.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:20:00+00:00,feeder,5.0,N Current (RMS),A,14.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:20:00+00:00,feeder,4.0,N Current (RMS),A,44.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,58.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,56.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:20:00+00:00,feeder,3.0,N Current (RMS),A,24.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,52.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,65.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,52.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,18.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:20:00+00:00,feeder,2.0,N Current (RMS),A,56.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,75.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,55.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:20:00+00:00,transformer,,Temperature,C,29.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:20:00+00:00,busbar,,L3 Active Power,kW,41.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:20:00+00:00,busbar,,L2 Active Power,kW,46.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:20:00+00:00,busbar,,L1 Active Power,kW,34.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:20:00+00:00,busbar,,N Current (RMS),A,88.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:20:00+00:00,busbar,,L3 Current (RMS),A,167.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:20:00+00:00,busbar,,L2 Current (RMS),A,189.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:20:00+00:00,busbar,,L1 Current (RMS),A,144.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:10:00+00:00,feeder,5.0,N Current (RMS),A,19.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:10:00+00:00,feeder,4.0,N Current (RMS),A,51.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,69.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,60.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,18.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:10:00+00:00,feeder,3.0,N Current (RMS),A,29.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,55.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,76.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,56.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,18.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:10:00+00:00,feeder,2.0,N Current (RMS),A,54.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,76.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,44.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:10:00+00:00,transformer,,Temperature,C,29.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:10:00+00:00,busbar,,L3 Active Power,kW,41.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:10:00+00:00,busbar,,L2 Active Power,kW,51.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:10:00+00:00,busbar,,L1 Active Power,kW,39.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:10:00+00:00,busbar,,N Current (RMS),A,86.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:10:00+00:00,busbar,,L3 Current (RMS),A,170.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:10:00+00:00,busbar,,L2 Current (RMS),A,207.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:10:00+00:00,busbar,,L1 Current (RMS),A,165.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:00:00+00:00,feeder,5.0,N Current (RMS),A,21.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:00:00+00:00,feeder,4.0,N Current (RMS),A,47.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,49.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,56.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,88.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:00:00+00:00,feeder,3.0,N Current (RMS),A,23.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,50.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,68.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,54.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,19.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:00:00+00:00,feeder,2.0,N Current (RMS),A,48.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,78.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,48.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,57.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:00:00+00:00,transformer,,Temperature,C,29.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:00:00+00:00,busbar,,L3 Active Power,kW,43.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:00:00+00:00,busbar,,L2 Active Power,kW,48.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:00:00+00:00,busbar,,L1 Active Power,kW,51.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:00:00+00:00,busbar,,N Current (RMS),A,79.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:00:00+00:00,busbar,,L3 Current (RMS),A,177.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:00:00+00:00,busbar,,L2 Current (RMS),A,196.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 11:00:00+00:00,busbar,,L1 Current (RMS),A,209.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:50:00+00:00,feeder,5.0,N Current (RMS),A,20.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,22.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:50:00+00:00,feeder,4.0,N Current (RMS),A,54.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,55.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,91.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,18.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:50:00+00:00,feeder,3.0,N Current (RMS),A,23.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,45.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,76.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,61.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,18.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:50:00+00:00,feeder,2.0,N Current (RMS),A,52.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,76.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,55.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:50:00+00:00,transformer,,Temperature,C,29.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:50:00+00:00,busbar,,L3 Active Power,kW,40.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:50:00+00:00,busbar,,L2 Active Power,kW,50.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:50:00+00:00,busbar,,L1 Active Power,kW,44.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:50:00+00:00,busbar,,N Current (RMS),A,75.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:50:00+00:00,busbar,,L3 Current (RMS),A,164.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:50:00+00:00,busbar,,L2 Current (RMS),A,205.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:50:00+00:00,busbar,,L1 Current (RMS),A,181.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:40:00+00:00,feeder,5.0,N Current (RMS),A,16.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:40:00+00:00,feeder,4.0,N Current (RMS),A,47.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,54.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,74.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:40:00+00:00,feeder,3.0,N Current (RMS),A,21.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,50.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,68.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,53.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,20.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:40:00+00:00,feeder,2.0,N Current (RMS),A,66.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,82.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,49.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:40:00+00:00,transformer,,Temperature,C,29.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.53
