Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:40:00+00:00,busbar,,L3 Active Power,kW,41.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:40:00+00:00,busbar,,L2 Active Power,kW,45.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:40:00+00:00,busbar,,L1 Active Power,kW,35.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:40:00+00:00,busbar,,N Current (RMS),A,81.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:40:00+00:00,busbar,,L3 Current (RMS),A,169.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:40:00+00:00,busbar,,L2 Current (RMS),A,186.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:40:00+00:00,busbar,,L1 Current (RMS),A,144.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:30:00+00:00,feeder,5.0,N Current (RMS),A,17.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:30:00+00:00,feeder,4.0,N Current (RMS),A,48.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,53.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,80.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:30:00+00:00,feeder,3.0,N Current (RMS),A,27.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,47.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,70.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,46.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,17.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:30:00+00:00,feeder,2.0,N Current (RMS),A,55.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,72.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,43.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:30:00+00:00,transformer,,Temperature,C,29.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:30:00+00:00,busbar,,L3 Active Power,kW,37.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:30:00+00:00,busbar,,L2 Active Power,kW,44.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:30:00+00:00,busbar,,L1 Active Power,kW,35.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:30:00+00:00,busbar,,N Current (RMS),A,76.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:30:00+00:00,busbar,,L3 Current (RMS),A,152.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:30:00+00:00,busbar,,L2 Current (RMS),A,179.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:30:00+00:00,busbar,,L1 Current (RMS),A,144.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:20:00+00:00,feeder,5.0,N Current (RMS),A,10.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:20:00+00:00,feeder,4.0,N Current (RMS),A,40.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,64.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,58.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:20:00+00:00,feeder,3.0,N Current (RMS),A,24.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,44.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,64.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,44.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,18.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:20:00+00:00,feeder,2.0,N Current (RMS),A,58.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,74.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,44.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:20:00+00:00,transformer,,Temperature,C,29.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:20:00+00:00,busbar,,L3 Active Power,kW,38.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:20:00+00:00,busbar,,L2 Active Power,kW,44.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:20:00+00:00,busbar,,L1 Active Power,kW,31.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:20:00+00:00,busbar,,N Current (RMS),A,81.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:20:00+00:00,busbar,,L3 Current (RMS),A,157.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:20:00+00:00,busbar,,L2 Current (RMS),A,179.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:20:00+00:00,busbar,,L1 Current (RMS),A,131.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:10:00+00:00,feeder,5.0,N Current (RMS),A,10.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:10:00+00:00,feeder,4.0,N Current (RMS),A,44.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,44.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,71.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,67.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:10:00+00:00,feeder,3.0,N Current (RMS),A,27.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,52.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,66.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,49.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,20.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:10:00+00:00,feeder,2.0,N Current (RMS),A,51.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,82.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,52.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:10:00+00:00,transformer,,Temperature,C,29.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:10:00+00:00,busbar,,L3 Active Power,kW,43.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:10:00+00:00,busbar,,L2 Active Power,kW,48.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:10:00+00:00,busbar,,L1 Active Power,kW,41.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:10:00+00:00,busbar,,N Current (RMS),A,85.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:10:00+00:00,busbar,,L3 Current (RMS),A,178.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:10:00+00:00,busbar,,L2 Current (RMS),A,196.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:10:00+00:00,busbar,,L1 Current (RMS),A,170.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:00:00+00:00,feeder,5.0,N Current (RMS),A,10.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:00:00+00:00,feeder,4.0,N Current (RMS),A,47.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,63.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,54.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:00:00+00:00,feeder,3.0,N Current (RMS),A,28.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,51.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,70.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,47.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,19.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,25.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:00:00+00:00,feeder,2.0,N Current (RMS),A,49.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,79.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,102.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,51.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:00:00+00:00,transformer,,Temperature,C,29.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:00:00+00:00,busbar,,L3 Active Power,kW,39.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:00:00+00:00,busbar,,L2 Active Power,kW,60.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:00:00+00:00,busbar,,L1 Active Power,kW,40.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:00:00+00:00,busbar,,N Current (RMS),A,103.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:00:00+00:00,busbar,,L3 Current (RMS),A,159.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:00:00+00:00,busbar,,L2 Current (RMS),A,241.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 10:00:00+00:00,busbar,,L1 Current (RMS),A,164.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:50:00+00:00,feeder,5.0,N Current (RMS),A,15.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:50:00+00:00,feeder,4.0,N Current (RMS),A,43.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,54.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,48.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,18.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:50:00+00:00,feeder,3.0,N Current (RMS),A,31.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,54.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,75.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,48.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,17.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,21.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:50:00+00:00,feeder,2.0,N Current (RMS),A,46.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,72.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,87.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:50:00+00:00,transformer,,Temperature,C,29.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:50:00+00:00,busbar,,L3 Active Power,kW,38.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:50:00+00:00,busbar,,L2 Active Power,kW,56.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:50:00+00:00,busbar,,L1 Active Power,kW,36.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:50:00+00:00,busbar,,N Current (RMS),A,101.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:50:00+00:00,busbar,,L3 Current (RMS),A,155.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:50:00+00:00,busbar,,L2 Current (RMS),A,226.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:50:00+00:00,busbar,,L1 Current (RMS),A,150.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:40:00+00:00,feeder,5.0,N Current (RMS),A,12.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:40:00+00:00,feeder,4.0,N Current (RMS),A,47.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,64.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,53.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,18.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:40:00+00:00,feeder,3.0,N Current (RMS),A,26.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,54.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,76.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,59.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,19.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:40:00+00:00,feeder,2.0,N Current (RMS),A,45.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,79.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,73.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,47.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:40:00+00:00,transformer,,Temperature,C,29.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:40:00+00:00,busbar,,L3 Active Power,kW,41.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:40:00+00:00,busbar,,L2 Active Power,kW,53.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:40:00+00:00,busbar,,L1 Active Power,kW,42.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:40:00+00:00,busbar,,N Current (RMS),A,87.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:40:00+00:00,busbar,,L3 Current (RMS),A,169.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:40:00+00:00,busbar,,L2 Current (RMS),A,218.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:40:00+00:00,busbar,,L1 Current (RMS),A,172.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:30:00+00:00,feeder,5.0,N Current (RMS),A,16.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:30:00+00:00,feeder,4.0,N Current (RMS),A,43.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,48.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,65.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,57.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,18.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:30:00+00:00,feeder,3.0,N Current (RMS),A,27.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,61.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,78.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,59.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,19.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:30:00+00:00,feeder,2.0,N Current (RMS),A,44.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,77.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,60.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:30:00+00:00,transformer,,Temperature,C,29.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:30:00+00:00,busbar,,L3 Active Power,kW,45.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:30:00+00:00,busbar,,L2 Active Power,kW,52.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:30:00+00:00,busbar,,L1 Active Power,kW,42.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:30:00+00:00,busbar,,N Current (RMS),A,83.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:30:00+00:00,busbar,,L3 Current (RMS),A,185.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:30:00+00:00,busbar,,L2 Current (RMS),A,211.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:30:00+00:00,busbar,,L1 Current (RMS),A,176.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:20:00+00:00,feeder,5.0,N Current (RMS),A,14.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,23.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:20:00+00:00,feeder,4.0,N Current (RMS),A,67.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,59.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,97.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,20.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:20:00+00:00,feeder,3.0,N Current (RMS),A,21.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,69.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,83.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,72.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,22.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:20:00+00:00,feeder,2.0,N Current (RMS),A,55.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,90.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,57.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:20:00+00:00,transformer,,Temperature,C,28.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:20:00+00:00,busbar,,L3 Active Power,kW,47.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:20:00+00:00,busbar,,L2 Active Power,kW,51.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:20:00+00:00,busbar,,L1 Active Power,kW,54.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:20:00+00:00,busbar,,N Current (RMS),A,77.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:20:00+00:00,busbar,,L3 Current (RMS),A,191.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:20:00+00:00,busbar,,L2 Current (RMS),A,208.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:20:00+00:00,busbar,,L1 Current (RMS),A,221.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:10:00+00:00,feeder,5.0,N Current (RMS),A,12.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:10:00+00:00,feeder,4.0,N Current (RMS),A,47.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,62.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,68.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,17.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:10:00+00:00,feeder,3.0,N Current (RMS),A,29.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,49.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,72.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,48.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,25.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:10:00+00:00,feeder,2.0,N Current (RMS),A,71.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,105.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,59.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:10:00+00:00,transformer,,Temperature,C,28.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:10:00+00:00,busbar,,L3 Active Power,kW,46.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:10:00+00:00,busbar,,L2 Active Power,kW,49.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:10:00+00:00,busbar,,L1 Active Power,kW,40.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:10:00+00:00,busbar,,N Current (RMS),A,80.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:10:00+00:00,busbar,,L3 Current (RMS),A,188.5
