Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:10:00+00:00,busbar,,L2 Current (RMS),A,198.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:10:00+00:00,busbar,,L1 Current (RMS),A,167.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:00:00+00:00,feeder,5.0,N Current (RMS),A,13.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:00:00+00:00,feeder,4.0,N Current (RMS),A,47.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,57.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,73.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,17.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:00:00+00:00,feeder,3.0,N Current (RMS),A,26.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,50.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,71.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,46.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,31.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:00:00+00:00,feeder,2.0,N Current (RMS),A,94.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,128.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,60.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:00:00+00:00,transformer,,Temperature,C,28.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:00:00+00:00,busbar,,L3 Active Power,kW,52.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:00:00+00:00,busbar,,L2 Active Power,kW,48.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:00:00+00:00,busbar,,L1 Active Power,kW,40.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:00:00+00:00,busbar,,N Current (RMS),A,87.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:00:00+00:00,busbar,,L3 Current (RMS),A,212.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:00:00+00:00,busbar,,L2 Current (RMS),A,197.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 09:00:00+00:00,busbar,,L1 Current (RMS),A,167.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:50:00+00:00,feeder,5.0,N Current (RMS),A,16.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:50:00+00:00,feeder,4.0,N Current (RMS),A,44.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,59.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,62.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,17.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:50:00+00:00,feeder,3.0,N Current (RMS),A,28.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,50.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,71.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,47.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,24.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:50:00+00:00,feeder,2.0,N Current (RMS),A,75.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,104.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,41.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,49.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:50:00+00:00,transformer,,Temperature,C,28.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:50:00+00:00,busbar,,L3 Active Power,kW,45.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:50:00+00:00,busbar,,L2 Active Power,kW,43.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:50:00+00:00,busbar,,L1 Active Power,kW,43.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:50:00+00:00,busbar,,N Current (RMS),A,78.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:50:00+00:00,busbar,,L3 Current (RMS),A,188.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:50:00+00:00,busbar,,L2 Current (RMS),A,176.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:50:00+00:00,busbar,,L1 Current (RMS),A,178.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:40:00+00:00,feeder,5.0,N Current (RMS),A,14.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:40:00+00:00,feeder,4.0,N Current (RMS),A,66.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,74.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,84.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:40:00+00:00,feeder,3.0,N Current (RMS),A,21.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,52.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,64.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,45.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,22.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:40:00+00:00,feeder,2.0,N Current (RMS),A,54.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,91.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,45.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,56.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:40:00+00:00,transformer,,Temperature,C,28.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:40:00+00:00,busbar,,L3 Active Power,kW,44.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:40:00+00:00,busbar,,L2 Active Power,kW,47.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:40:00+00:00,busbar,,L1 Active Power,kW,48.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:40:00+00:00,busbar,,N Current (RMS),A,74.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:40:00+00:00,busbar,,L3 Current (RMS),A,180.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:40:00+00:00,busbar,,L2 Current (RMS),A,192.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:40:00+00:00,busbar,,L1 Current (RMS),A,196.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:30:00+00:00,feeder,5.0,N Current (RMS),A,10.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:30:00+00:00,feeder,4.0,N Current (RMS),A,42.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,57.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,71.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,59.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:30:00+00:00,feeder,3.0,N Current (RMS),A,21.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,49.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,65.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,46.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,20.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,19.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:30:00+00:00,feeder,2.0,N Current (RMS),A,45.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,84.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,54.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,80.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:30:00+00:00,transformer,,Temperature,C,28.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:30:00+00:00,busbar,,L3 Active Power,kW,46.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:30:00+00:00,busbar,,L2 Active Power,kW,48.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:30:00+00:00,busbar,,L1 Active Power,kW,48.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:30:00+00:00,busbar,,N Current (RMS),A,73.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:30:00+00:00,busbar,,L3 Current (RMS),A,189.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:30:00+00:00,busbar,,L2 Current (RMS),A,196.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:30:00+00:00,busbar,,L1 Current (RMS),A,199.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:20:00+00:00,feeder,5.0,N Current (RMS),A,10.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:20:00+00:00,feeder,4.0,N Current (RMS),A,41.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,54.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,62.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,70.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,18.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:20:00+00:00,feeder,3.0,N Current (RMS),A,29.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,48.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,77.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,46.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,19.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:20:00+00:00,feeder,2.0,N Current (RMS),A,43.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,78.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,50.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,60.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:20:00+00:00,transformer,,Temperature,C,28.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:20:00+00:00,busbar,,L3 Active Power,kW,44.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:20:00+00:00,busbar,,L2 Active Power,kW,48.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:20:00+00:00,busbar,,L1 Active Power,kW,46.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:20:00+00:00,busbar,,N Current (RMS),A,72.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:20:00+00:00,busbar,,L3 Current (RMS),A,183.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:20:00+00:00,busbar,,L2 Current (RMS),A,196.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:20:00+00:00,busbar,,L1 Current (RMS),A,189.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:10:00+00:00,feeder,5.0,N Current (RMS),A,11.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:10:00+00:00,feeder,4.0,N Current (RMS),A,45.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,47.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,65.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,70.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,18.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:10:00+00:00,feeder,3.0,N Current (RMS),A,26.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,58.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,76.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,51.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,21.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:10:00+00:00,feeder,2.0,N Current (RMS),A,51.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,87.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,53.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,53.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:10:00+00:00,transformer,,Temperature,C,28.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:10:00+00:00,busbar,,L3 Active Power,kW,48.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:10:00+00:00,busbar,,L2 Active Power,kW,48.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:10:00+00:00,busbar,,L1 Active Power,kW,46.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:10:00+00:00,busbar,,N Current (RMS),A,72.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:10:00+00:00,busbar,,L3 Current (RMS),A,196.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:10:00+00:00,busbar,,L2 Current (RMS),A,197.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:10:00+00:00,busbar,,L1 Current (RMS),A,191.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:00:00+00:00,feeder,5.0,N Current (RMS),A,9.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:00:00+00:00,feeder,4.0,N Current (RMS),A,49.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,58.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,74.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,17.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:00:00+00:00,feeder,3.0,N Current (RMS),A,23.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,53.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,73.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,67.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,25.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:00:00+00:00,feeder,2.0,N Current (RMS),A,68.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,104.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,56.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:00:00+00:00,transformer,,Temperature,C,28.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:00:00+00:00,busbar,,L3 Active Power,kW,48.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:00:00+00:00,busbar,,L2 Active Power,kW,48.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:00:00+00:00,busbar,,L1 Active Power,kW,46.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:00:00+00:00,busbar,,N Current (RMS),A,68.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:00:00+00:00,busbar,,L3 Current (RMS),A,196.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:00:00+00:00,busbar,,L2 Current (RMS),A,197.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 08:00:00+00:00,busbar,,L1 Current (RMS),A,190.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:50:00+00:00,feeder,5.0,N Current (RMS),A,11.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:50:00+00:00,feeder,4.0,N Current (RMS),A,53.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,64.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,67.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,17.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:50:00+00:00,feeder,3.0,N Current (RMS),A,25.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,50.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,74.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,61.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,22.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:50:00+00:00,feeder,2.0,N Current (RMS),A,56.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,90.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,51.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,63.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:50:00+00:00,transformer,,Temperature,C,28.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:50:00+00:00,busbar,,L3 Active Power,kW,42.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:50:00+00:00,busbar,,L2 Active Power,kW,49.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:50:00+00:00,busbar,,L1 Active Power,kW,48.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:50:00+00:00,busbar,,N Current (RMS),A,77.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:50:00+00:00,busbar,,L3 Current (RMS),A,174.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:50:00+00:00,busbar,,L2 Current (RMS),A,199.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:50:00+00:00,busbar,,L1 Current (RMS),A,200.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:40:00+00:00,feeder,5.0,N Current (RMS),A,14.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:40:00+00:00,feeder,4.0,N Current (RMS),A,46.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,61.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,57.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,19.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:40:00+00:00,feeder,3.0,N Current (RMS),A,28.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,51.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,79.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,58.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,24.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:40:00+00:00,feeder,2.0,N Current (RMS),A,69.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,99.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,42.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,59.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:40:00+00:00,transformer,,Temperature,C,28.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:40:00+00:00,busbar,,L3 Active Power,kW,45.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:40:00+00:00,busbar,,L2 Active Power,kW,46.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:40:00+00:00,busbar,,L1 Active Power,kW,45.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:40:00+00:00,busbar,,N Current (RMS),A,78.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:40:00+00:00,busbar,,L3 Current (RMS),A,185.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:40:00+00:00,busbar,,L2 Current (RMS),A,191.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:40:00+00:00,busbar,,L1 Current (RMS),A,189.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:30:00+00:00,feeder,5.0,N Current (RMS),A,11.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.3
