Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:30:00+00:00,feeder,4.0,N Current (RMS),A,45.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,50.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,21.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:30:00+00:00,feeder,3.0,N Current (RMS),A,29.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,57.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,87.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,64.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,26.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,25.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:30:00+00:00,feeder,2.0,N Current (RMS),A,72.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,109.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,51.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,103.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:30:00+00:00,transformer,,Temperature,C,28.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:30:00+00:00,busbar,,L3 Active Power,kW,48.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:30:00+00:00,busbar,,L2 Active Power,kW,46.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:30:00+00:00,busbar,,L1 Active Power,kW,55.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:30:00+00:00,busbar,,N Current (RMS),A,81.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:30:00+00:00,busbar,,L3 Current (RMS),A,200.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:30:00+00:00,busbar,,L2 Current (RMS),A,190.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:30:00+00:00,busbar,,L1 Current (RMS),A,227.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:20:00+00:00,feeder,5.0,N Current (RMS),A,14.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:20:00+00:00,feeder,4.0,N Current (RMS),A,57.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,65.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,71.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:20:00+00:00,feeder,3.0,N Current (RMS),A,24.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,60.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,49.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,28.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:20:00+00:00,feeder,2.0,N Current (RMS),A,79.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,117.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,60.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,47.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:20:00+00:00,transformer,,Temperature,C,28.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:20:00+00:00,busbar,,L3 Active Power,kW,46.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:20:00+00:00,busbar,,L2 Active Power,kW,47.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:20:00+00:00,busbar,,L1 Active Power,kW,43.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:20:00+00:00,busbar,,N Current (RMS),A,75.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:20:00+00:00,busbar,,L3 Current (RMS),A,190.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:20:00+00:00,busbar,,L2 Current (RMS),A,192.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:20:00+00:00,busbar,,L1 Current (RMS),A,179.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:10:00+00:00,feeder,5.0,N Current (RMS),A,9.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:10:00+00:00,feeder,4.0,N Current (RMS),A,44.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,50.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,67.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,18.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:10:00+00:00,feeder,3.0,N Current (RMS),A,31.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,44.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,75.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,51.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,27.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:10:00+00:00,feeder,2.0,N Current (RMS),A,67.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,110.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,60.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,53.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:10:00+00:00,transformer,,Temperature,C,27.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:10:00+00:00,busbar,,L3 Active Power,kW,47.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:10:00+00:00,busbar,,L2 Active Power,kW,46.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:10:00+00:00,busbar,,L1 Active Power,kW,43.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:10:00+00:00,busbar,,N Current (RMS),A,72.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:10:00+00:00,busbar,,L3 Current (RMS),A,194.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:10:00+00:00,busbar,,L2 Current (RMS),A,190.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:10:00+00:00,busbar,,L1 Current (RMS),A,177.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:00:00+00:00,feeder,5.0,N Current (RMS),A,10.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:00:00+00:00,feeder,4.0,N Current (RMS),A,38.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,59.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,64.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,70.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:00:00+00:00,feeder,3.0,N Current (RMS),A,25.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,49.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,70.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,51.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,24.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,23.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,18.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:00:00+00:00,feeder,2.0,N Current (RMS),A,54.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,102.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,104.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,77.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:00:00+00:00,transformer,,Temperature,C,27.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:00:00+00:00,busbar,,L3 Active Power,kW,51.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:00:00+00:00,busbar,,L2 Active Power,kW,58.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:00:00+00:00,busbar,,L1 Active Power,kW,50.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:00:00+00:00,busbar,,N Current (RMS),A,85.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:00:00+00:00,busbar,,L3 Current (RMS),A,208.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:00:00+00:00,busbar,,L2 Current (RMS),A,237.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 07:00:00+00:00,busbar,,L1 Current (RMS),A,204.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:50:00+00:00,feeder,5.0,N Current (RMS),A,5.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:50:00+00:00,feeder,4.0,N Current (RMS),A,53.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,53.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,71.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:50:00+00:00,feeder,3.0,N Current (RMS),A,24.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,44.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,65.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,50.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,27.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:50:00+00:00,feeder,2.0,N Current (RMS),A,75.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,112.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,61.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,60.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:50:00+00:00,transformer,,Temperature,C,27.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:50:00+00:00,busbar,,L3 Active Power,kW,46.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:50:00+00:00,busbar,,L2 Active Power,kW,44.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:50:00+00:00,busbar,,L1 Active Power,kW,44.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:50:00+00:00,busbar,,N Current (RMS),A,77.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:50:00+00:00,busbar,,L3 Current (RMS),A,189.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:50:00+00:00,busbar,,L2 Current (RMS),A,180.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:50:00+00:00,busbar,,L1 Current (RMS),A,181.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:40:00+00:00,feeder,5.0,N Current (RMS),A,7.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,24.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:40:00+00:00,feeder,4.0,N Current (RMS),A,71.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,61.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,101.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:40:00+00:00,feeder,3.0,N Current (RMS),A,23.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,53.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,53.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,51.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,26.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:40:00+00:00,feeder,2.0,N Current (RMS),A,76.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,107.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,43.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,56.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:40:00+00:00,transformer,,Temperature,C,27.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:40:00+00:00,busbar,,L3 Active Power,kW,48.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:40:00+00:00,busbar,,L2 Active Power,kW,39.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:40:00+00:00,busbar,,L1 Active Power,kW,50.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:40:00+00:00,busbar,,N Current (RMS),A,89.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:40:00+00:00,busbar,,L3 Current (RMS),A,199.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:40:00+00:00,busbar,,L2 Current (RMS),A,160.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:40:00+00:00,busbar,,L1 Current (RMS),A,205.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:30:00+00:00,feeder,5.0,N Current (RMS),A,8.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:30:00+00:00,feeder,4.0,N Current (RMS),A,42.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,61.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,69.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:30:00+00:00,feeder,3.0,N Current (RMS),A,28.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,54.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,58.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,45.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,28.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:30:00+00:00,feeder,2.0,N Current (RMS),A,85.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,115.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,52.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:30:00+00:00,transformer,,Temperature,C,27.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:30:00+00:00,busbar,,L3 Active Power,kW,51.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:30:00+00:00,busbar,,L2 Active Power,kW,43.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:30:00+00:00,busbar,,L1 Active Power,kW,38.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:30:00+00:00,busbar,,N Current (RMS),A,93.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:30:00+00:00,busbar,,L3 Current (RMS),A,210.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:30:00+00:00,busbar,,L2 Current (RMS),A,175.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:30:00+00:00,busbar,,L1 Current (RMS),A,156.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:20:00+00:00,feeder,5.0,N Current (RMS),A,10.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,27.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:20:00+00:00,feeder,4.0,N Current (RMS),A,89.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,111.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,61.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:20:00+00:00,feeder,3.0,N Current (RMS),A,21.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,44.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,61.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,51.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,21.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:20:00+00:00,feeder,2.0,N Current (RMS),A,56.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,87.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,56.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:20:00+00:00,transformer,,Temperature,C,27.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:20:00+00:00,busbar,,L3 Active Power,kW,40.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:20:00+00:00,busbar,,L2 Active Power,kW,58.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:20:00+00:00,busbar,,L1 Active Power,kW,37.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:20:00+00:00,busbar,,N Current (RMS),A,105.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:20:00+00:00,busbar,,L3 Current (RMS),A,163.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:20:00+00:00,busbar,,L2 Current (RMS),A,236.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:20:00+00:00,busbar,,L1 Current (RMS),A,152.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:10:00+00:00,feeder,5.0,N Current (RMS),A,7.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:10:00+00:00,feeder,4.0,N Current (RMS),A,49.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,58.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,54.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:10:00+00:00,feeder,3.0,N Current (RMS),A,21.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,54.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,63.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,47.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,19.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:10:00+00:00,feeder,2.0,N Current (RMS),A,44.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,77.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,52.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:10:00+00:00,transformer,,Temperature,C,27.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:10:00+00:00,busbar,,L3 Active Power,kW,39.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:10:00+00:00,busbar,,L2 Active Power,kW,43.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:10:00+00:00,busbar,,L1 Active Power,kW,36.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:10:00+00:00,busbar,,N Current (RMS),A,74.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:10:00+00:00,busbar,,L3 Current (RMS),A,158.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:10:00+00:00,busbar,,L2 Current (RMS),A,177.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:10:00+00:00,busbar,,L1 Current (RMS),A,146.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:00:00+00:00,feeder,5.0,N Current (RMS),A,10.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:00:00+00:00,feeder,4.0,N Current (RMS),A,51.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,49.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,67.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.29
