Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:00:00+00:00,feeder,3.0,N Current (RMS),A,21.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,53.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,66.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,54.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,23.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:00:00+00:00,feeder,2.0,N Current (RMS),A,58.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,93.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,64.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:00:00+00:00,transformer,,Temperature,C,27.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:00:00+00:00,busbar,,L3 Active Power,kW,42.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:00:00+00:00,busbar,,L2 Active Power,kW,46.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:00:00+00:00,busbar,,L1 Active Power,kW,40.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:00:00+00:00,busbar,,N Current (RMS),A,69.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:00:00+00:00,busbar,,L3 Current (RMS),A,169.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:00:00+00:00,busbar,,L2 Current (RMS),A,187.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 06:00:00+00:00,busbar,,L1 Current (RMS),A,162.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:50:00+00:00,feeder,5.0,N Current (RMS),A,5.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,1.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:50:00+00:00,feeder,4.0,N Current (RMS),A,47.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,55.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,63.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:50:00+00:00,feeder,3.0,N Current (RMS),A,21.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,46.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,61.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,53.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,20.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:50:00+00:00,feeder,2.0,N Current (RMS),A,41.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,83.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,58.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,67.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:50:00+00:00,transformer,,Temperature,C,27.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:50:00+00:00,busbar,,L3 Active Power,kW,39.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:50:00+00:00,busbar,,L2 Active Power,kW,43.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:50:00+00:00,busbar,,L1 Active Power,kW,44.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:50:00+00:00,busbar,,N Current (RMS),A,70.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:50:00+00:00,busbar,,L3 Current (RMS),A,158.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:50:00+00:00,busbar,,L2 Current (RMS),A,177.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:50:00+00:00,busbar,,L1 Current (RMS),A,182.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:40:00+00:00,feeder,5.0,N Current (RMS),A,5.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,1.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:40:00+00:00,feeder,4.0,N Current (RMS),A,50.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,54.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,59.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:40:00+00:00,feeder,3.0,N Current (RMS),A,21.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,51.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,66.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,57.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,20.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,19.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:40:00+00:00,feeder,2.0,N Current (RMS),A,43.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,82.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,53.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,82.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:40:00+00:00,transformer,,Temperature,C,27.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:40:00+00:00,busbar,,L3 Active Power,kW,38.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:40:00+00:00,busbar,,L2 Active Power,kW,42.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:40:00+00:00,busbar,,L1 Active Power,kW,48.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:40:00+00:00,busbar,,N Current (RMS),A,72.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:40:00+00:00,busbar,,L3 Current (RMS),A,155.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:40:00+00:00,busbar,,L2 Current (RMS),A,176.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:40:00+00:00,busbar,,L1 Current (RMS),A,197.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:30:00+00:00,feeder,5.0,N Current (RMS),A,7.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,1.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:30:00+00:00,feeder,4.0,N Current (RMS),A,69.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,86.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,77.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:30:00+00:00,feeder,3.0,N Current (RMS),A,22.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,52.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,67.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,56.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,20.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:30:00+00:00,feeder,2.0,N Current (RMS),A,52.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,81.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,47.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:30:00+00:00,transformer,,Temperature,C,27.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:30:00+00:00,busbar,,L3 Active Power,kW,38.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:30:00+00:00,busbar,,L2 Active Power,kW,49.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:30:00+00:00,busbar,,L1 Active Power,kW,43.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:30:00+00:00,busbar,,N Current (RMS),A,73.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:30:00+00:00,busbar,,L3 Current (RMS),A,157.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:30:00+00:00,busbar,,L2 Current (RMS),A,202.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:30:00+00:00,busbar,,L1 Current (RMS),A,178.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:20:00+00:00,feeder,5.0,N Current (RMS),A,5.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,1.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:20:00+00:00,feeder,4.0,N Current (RMS),A,61.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,58.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,75.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,20.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:20:00+00:00,feeder,3.0,N Current (RMS),A,26.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,58.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,82.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,67.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,18.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:20:00+00:00,feeder,2.0,N Current (RMS),A,45.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,74.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,47.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:20:00+00:00,transformer,,Temperature,C,27.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:20:00+00:00,busbar,,L3 Active Power,kW,37.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:20:00+00:00,busbar,,L2 Active Power,kW,45.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:20:00+00:00,busbar,,L1 Active Power,kW,43.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:20:00+00:00,busbar,,N Current (RMS),A,73.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:20:00+00:00,busbar,,L3 Current (RMS),A,155.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:20:00+00:00,busbar,,L2 Current (RMS),A,186.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:20:00+00:00,busbar,,L1 Current (RMS),A,179.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:10:00+00:00,feeder,5.0,N Current (RMS),A,5.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,1.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:10:00+00:00,feeder,4.0,N Current (RMS),A,33.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,21.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,21.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:10:00+00:00,feeder,3.0,N Current (RMS),A,29.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,59.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,86.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,86.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,19.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:10:00+00:00,feeder,2.0,N Current (RMS),A,50.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,81.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,44.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:10:00+00:00,transformer,,Temperature,C,27.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:10:00+00:00,busbar,,L3 Active Power,kW,39.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:10:00+00:00,busbar,,L2 Active Power,kW,40.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:10:00+00:00,busbar,,L1 Active Power,kW,40.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:10:00+00:00,busbar,,N Current (RMS),A,57.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:10:00+00:00,busbar,,L3 Current (RMS),A,159.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:10:00+00:00,busbar,,L2 Current (RMS),A,165.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:10:00+00:00,busbar,,L1 Current (RMS),A,164.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:00:00+00:00,feeder,5.0,N Current (RMS),A,5.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,1.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:00:00+00:00,feeder,4.0,N Current (RMS),A,29.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,23.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,21.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:00:00+00:00,feeder,3.0,N Current (RMS),A,22.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,76.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,95.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,87.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,19.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:00:00+00:00,feeder,2.0,N Current (RMS),A,48.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,78.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:00:00+00:00,transformer,,Temperature,C,27.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:00:00+00:00,busbar,,L3 Active Power,kW,42.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:00:00+00:00,busbar,,L2 Active Power,kW,41.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:00:00+00:00,busbar,,L1 Active Power,kW,40.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:00:00+00:00,busbar,,N Current (RMS),A,57.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:00:00+00:00,busbar,,L3 Current (RMS),A,172.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:00:00+00:00,busbar,,L2 Current (RMS),A,168.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 05:00:00+00:00,busbar,,L1 Current (RMS),A,163.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:50:00+00:00,feeder,5.0,N Current (RMS),A,9.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,1.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:50:00+00:00,feeder,4.0,N Current (RMS),A,27.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:50:00+00:00,feeder,3.0,N Current (RMS),A,21.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,57.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,74.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,63.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,19.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:50:00+00:00,feeder,2.0,N Current (RMS),A,49.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,80.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,42.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:50:00+00:00,transformer,,Temperature,C,27.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:50:00+00:00,busbar,,L3 Active Power,kW,38.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:50:00+00:00,busbar,,L2 Active Power,kW,36.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:50:00+00:00,busbar,,L1 Active Power,kW,33.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:50:00+00:00,busbar,,N Current (RMS),A,58.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:50:00+00:00,busbar,,L3 Current (RMS),A,155.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:50:00+00:00,busbar,,L2 Current (RMS),A,149.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:50:00+00:00,busbar,,L1 Current (RMS),A,137.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:40:00+00:00,feeder,5.0,N Current (RMS),A,4.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:40:00+00:00,feeder,4.0,N Current (RMS),A,24.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:40:00+00:00,feeder,3.0,N Current (RMS),A,18.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:40:00+00:00,feeder,2.0,N Current (RMS),A,30.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,58.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,54.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:40:00+00:00,transformer,,Temperature,C,27.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:40:00+00:00,busbar,,L3 Active Power,kW,29.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:40:00+00:00,busbar,,L2 Active Power,kW,30.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:40:00+00:00,busbar,,L1 Active Power,kW,27.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:40:00+00:00,busbar,,N Current (RMS),A,55.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:40:00+00:00,busbar,,L3 Current (RMS),A,120.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:40:00+00:00,busbar,,L2 Current (RMS),A,125.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:40:00+00:00,busbar,,L1 Current (RMS),A,112.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:30:00+00:00,feeder,5.0,N Current (RMS),A,4.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,1.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:30:00+00:00,feeder,4.0,N Current (RMS),A,30.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,42.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:30:00+00:00,feeder,3.0,N Current (RMS),A,18.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.29
