Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:30:00+00:00,feeder,2.0,N Current (RMS),A,18.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,46.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,49.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:30:00+00:00,transformer,,Temperature,C,27.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:30:00+00:00,busbar,,L3 Active Power,kW,25.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:30:00+00:00,busbar,,L2 Active Power,kW,28.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:30:00+00:00,busbar,,L1 Active Power,kW,28.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:30:00+00:00,busbar,,N Current (RMS),A,53.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:30:00+00:00,busbar,,L3 Current (RMS),A,103.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:30:00+00:00,busbar,,L2 Current (RMS),A,115.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:30:00+00:00,busbar,,L1 Current (RMS),A,115.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:20:00+00:00,feeder,5.0,N Current (RMS),A,5.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,1.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:20:00+00:00,feeder,4.0,N Current (RMS),A,28.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,42.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:20:00+00:00,feeder,3.0,N Current (RMS),A,17.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,40.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,41.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:20:00+00:00,feeder,2.0,N Current (RMS),A,20.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,46.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,48.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:20:00+00:00,transformer,,Temperature,C,27.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:20:00+00:00,busbar,,L3 Active Power,kW,24.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:20:00+00:00,busbar,,L2 Active Power,kW,30.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:20:00+00:00,busbar,,L1 Active Power,kW,29.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:20:00+00:00,busbar,,N Current (RMS),A,54.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:20:00+00:00,busbar,,L3 Current (RMS),A,99.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:20:00+00:00,busbar,,L2 Current (RMS),A,123.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:20:00+00:00,busbar,,L1 Current (RMS),A,118.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:10:00+00:00,feeder,5.0,N Current (RMS),A,9.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,1.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:10:00+00:00,feeder,4.0,N Current (RMS),A,33.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,53.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:10:00+00:00,feeder,3.0,N Current (RMS),A,17.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,39.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:10:00+00:00,feeder,2.0,N Current (RMS),A,22.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,49.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,49.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:10:00+00:00,transformer,,Temperature,C,28.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:10:00+00:00,busbar,,L3 Active Power,kW,24.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:10:00+00:00,busbar,,L2 Active Power,kW,30.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:10:00+00:00,busbar,,L1 Active Power,kW,32.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:10:00+00:00,busbar,,N Current (RMS),A,58.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:10:00+00:00,busbar,,L3 Current (RMS),A,102.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:10:00+00:00,busbar,,L2 Current (RMS),A,125.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:10:00+00:00,busbar,,L1 Current (RMS),A,131.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:00:00+00:00,feeder,5.0,N Current (RMS),A,7.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:00:00+00:00,feeder,4.0,N Current (RMS),A,30.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,49.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:00:00+00:00,feeder,3.0,N Current (RMS),A,17.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,41.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,41.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:00:00+00:00,feeder,2.0,N Current (RMS),A,23.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,48.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:00:00+00:00,transformer,,Temperature,C,28.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:00:00+00:00,busbar,,L3 Active Power,kW,26.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:00:00+00:00,busbar,,L2 Active Power,kW,26.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:00:00+00:00,busbar,,L1 Active Power,kW,32.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:00:00+00:00,busbar,,N Current (RMS),A,61.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:00:00+00:00,busbar,,L3 Current (RMS),A,108.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:00:00+00:00,busbar,,L2 Current (RMS),A,107.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 04:00:00+00:00,busbar,,L1 Current (RMS),A,131.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:50:00+00:00,feeder,5.0,N Current (RMS),A,7.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,1.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:50:00+00:00,feeder,4.0,N Current (RMS),A,29.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,48.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:50:00+00:00,feeder,3.0,N Current (RMS),A,18.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,41.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,40.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:50:00+00:00,feeder,2.0,N Current (RMS),A,23.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,48.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:50:00+00:00,transformer,,Temperature,C,28.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:50:00+00:00,busbar,,L3 Active Power,kW,25.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:50:00+00:00,busbar,,L2 Active Power,kW,27.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:50:00+00:00,busbar,,L1 Active Power,kW,30.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:50:00+00:00,busbar,,N Current (RMS),A,56.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:50:00+00:00,busbar,,L3 Current (RMS),A,105.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:50:00+00:00,busbar,,L2 Current (RMS),A,111.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:50:00+00:00,busbar,,L1 Current (RMS),A,124.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:40:00+00:00,feeder,5.0,N Current (RMS),A,7.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,1.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:40:00+00:00,feeder,4.0,N Current (RMS),A,26.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,50.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:40:00+00:00,feeder,3.0,N Current (RMS),A,19.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:40:00+00:00,feeder,2.0,N Current (RMS),A,28.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,48.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,51.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:40:00+00:00,transformer,,Temperature,C,28.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:40:00+00:00,busbar,,L3 Active Power,kW,28.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:40:00+00:00,busbar,,L2 Active Power,kW,26.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:40:00+00:00,busbar,,L1 Active Power,kW,35.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:40:00+00:00,busbar,,N Current (RMS),A,64.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:40:00+00:00,busbar,,L3 Current (RMS),A,115.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:40:00+00:00,busbar,,L2 Current (RMS),A,107.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:40:00+00:00,busbar,,L1 Current (RMS),A,143.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:30:00+00:00,feeder,5.0,N Current (RMS),A,7.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,1.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:30:00+00:00,feeder,4.0,N Current (RMS),A,25.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,44.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:30:00+00:00,feeder,3.0,N Current (RMS),A,18.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,39.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:30:00+00:00,feeder,2.0,N Current (RMS),A,28.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,54.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,44.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:30:00+00:00,transformer,,Temperature,C,28.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:30:00+00:00,busbar,,L3 Active Power,kW,28.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:30:00+00:00,busbar,,L2 Active Power,kW,29.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:30:00+00:00,busbar,,L1 Active Power,kW,29.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:30:00+00:00,busbar,,N Current (RMS),A,55.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:30:00+00:00,busbar,,L3 Current (RMS),A,117.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:30:00+00:00,busbar,,L2 Current (RMS),A,121.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:30:00+00:00,busbar,,L1 Current (RMS),A,121.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:20:00+00:00,feeder,5.0,N Current (RMS),A,8.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,1.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:20:00+00:00,feeder,4.0,N Current (RMS),A,19.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:20:00+00:00,feeder,3.0,N Current (RMS),A,19.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:20:00+00:00,feeder,2.0,N Current (RMS),A,26.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,53.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,45.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:20:00+00:00,transformer,,Temperature,C,28.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:20:00+00:00,busbar,,L3 Active Power,kW,29.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:20:00+00:00,busbar,,L2 Active Power,kW,28.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:20:00+00:00,busbar,,L1 Active Power,kW,27.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:20:00+00:00,busbar,,N Current (RMS),A,55.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:20:00+00:00,busbar,,L3 Current (RMS),A,121.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:20:00+00:00,busbar,,L2 Current (RMS),A,115.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:20:00+00:00,busbar,,L1 Current (RMS),A,113.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:10:00+00:00,feeder,5.0,N Current (RMS),A,6.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:10:00+00:00,feeder,4.0,N Current (RMS),A,21.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,42.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:10:00+00:00,feeder,3.0,N Current (RMS),A,18.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,46.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:10:00+00:00,feeder,2.0,N Current (RMS),A,24.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,48.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,43.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:10:00+00:00,transformer,,Temperature,C,28.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:10:00+00:00,busbar,,L3 Active Power,kW,26.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:10:00+00:00,busbar,,L2 Active Power,kW,30.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:10:00+00:00,busbar,,L1 Active Power,kW,27.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:10:00+00:00,busbar,,N Current (RMS),A,55.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:10:00+00:00,busbar,,L3 Current (RMS),A,110.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:10:00+00:00,busbar,,L2 Current (RMS),A,122.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:10:00+00:00,busbar,,L1 Current (RMS),A,113.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:00:00+00:00,feeder,5.0,N Current (RMS),A,8.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,1.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:00:00+00:00,feeder,4.0,N Current (RMS),A,24.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:00:00+00:00,feeder,3.0,N Current (RMS),A,20.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,49.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:00:00+00:00,feeder,2.0,N Current (RMS),A,21.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,43.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,43.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:00:00+00:00,transformer,,Temperature,C,28.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.51
