Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:00:00+00:00,busbar,,L3 Active Power,kW,25.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:00:00+00:00,busbar,,L2 Active Power,kW,30.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:00:00+00:00,busbar,,L1 Active Power,kW,28.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:00:00+00:00,busbar,,N Current (RMS),A,57.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:00:00+00:00,busbar,,L3 Current (RMS),A,106.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:00:00+00:00,busbar,,L2 Current (RMS),A,126.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 03:00:00+00:00,busbar,,L1 Current (RMS),A,115.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:50:00+00:00,feeder,5.0,N Current (RMS),A,8.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,1.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:50:00+00:00,feeder,4.0,N Current (RMS),A,26.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:50:00+00:00,feeder,3.0,N Current (RMS),A,19.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,44.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:50:00+00:00,feeder,2.0,N Current (RMS),A,20.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,43.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,41.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:50:00+00:00,transformer,,Temperature,C,28.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:50:00+00:00,busbar,,L3 Active Power,kW,25.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:50:00+00:00,busbar,,L2 Active Power,kW,29.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:50:00+00:00,busbar,,L1 Active Power,kW,30.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:50:00+00:00,busbar,,N Current (RMS),A,59.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:50:00+00:00,busbar,,L3 Current (RMS),A,105.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:50:00+00:00,busbar,,L2 Current (RMS),A,122.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:50:00+00:00,busbar,,L1 Current (RMS),A,123.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:40:00+00:00,feeder,5.0,N Current (RMS),A,10.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,1.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:40:00+00:00,feeder,4.0,N Current (RMS),A,23.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,44.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:40:00+00:00,feeder,3.0,N Current (RMS),A,19.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:40:00+00:00,feeder,2.0,N Current (RMS),A,19.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,43.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,43.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:40:00+00:00,transformer,,Temperature,C,29.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:40:00+00:00,busbar,,L3 Active Power,kW,26.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:40:00+00:00,busbar,,L2 Active Power,kW,27.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:40:00+00:00,busbar,,L1 Active Power,kW,31.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:40:00+00:00,busbar,,N Current (RMS),A,56.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:40:00+00:00,busbar,,L3 Current (RMS),A,110.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:40:00+00:00,busbar,,L2 Current (RMS),A,111.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:40:00+00:00,busbar,,L1 Current (RMS),A,126.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:30:00+00:00,feeder,5.0,N Current (RMS),A,8.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,1.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:30:00+00:00,feeder,4.0,N Current (RMS),A,23.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,42.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:30:00+00:00,feeder,3.0,N Current (RMS),A,19.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,40.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:30:00+00:00,feeder,2.0,N Current (RMS),A,24.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,46.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,49.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:30:00+00:00,transformer,,Temperature,C,29.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:30:00+00:00,busbar,,L3 Active Power,kW,28.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:30:00+00:00,busbar,,L2 Active Power,kW,28.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:30:00+00:00,busbar,,L1 Active Power,kW,30.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:30:00+00:00,busbar,,N Current (RMS),A,55.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:30:00+00:00,busbar,,L3 Current (RMS),A,114.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:30:00+00:00,busbar,,L2 Current (RMS),A,117.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:30:00+00:00,busbar,,L1 Current (RMS),A,122.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:20:00+00:00,feeder,5.0,N Current (RMS),A,9.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,1.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:20:00+00:00,feeder,4.0,N Current (RMS),A,20.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:20:00+00:00,feeder,3.0,N Current (RMS),A,17.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:20:00+00:00,feeder,2.0,N Current (RMS),A,25.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,45.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,60.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:20:00+00:00,transformer,,Temperature,C,29.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:20:00+00:00,busbar,,L3 Active Power,kW,27.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:20:00+00:00,busbar,,L2 Active Power,kW,32.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:20:00+00:00,busbar,,L1 Active Power,kW,26.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:20:00+00:00,busbar,,N Current (RMS),A,58.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:20:00+00:00,busbar,,L3 Current (RMS),A,111.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:20:00+00:00,busbar,,L2 Current (RMS),A,130.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:20:00+00:00,busbar,,L1 Current (RMS),A,107.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:10:00+00:00,feeder,5.0,N Current (RMS),A,9.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,1.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:10:00+00:00,feeder,4.0,N Current (RMS),A,24.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:10:00+00:00,feeder,3.0,N Current (RMS),A,24.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,53.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:10:00+00:00,feeder,2.0,N Current (RMS),A,27.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,48.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,62.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:10:00+00:00,transformer,,Temperature,C,29.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:10:00+00:00,busbar,,L3 Active Power,kW,27.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:10:00+00:00,busbar,,L2 Active Power,kW,36.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:10:00+00:00,busbar,,L1 Active Power,kW,28.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:10:00+00:00,busbar,,N Current (RMS),A,68.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:10:00+00:00,busbar,,L3 Current (RMS),A,110.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:10:00+00:00,busbar,,L2 Current (RMS),A,147.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:10:00+00:00,busbar,,L1 Current (RMS),A,114.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:00:00+00:00,feeder,5.0,N Current (RMS),A,8.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,1.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:00:00+00:00,feeder,4.0,N Current (RMS),A,20.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:00:00+00:00,feeder,3.0,N Current (RMS),A,20.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,45.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,49.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:00:00+00:00,feeder,2.0,N Current (RMS),A,22.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,46.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,54.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:00:00+00:00,transformer,,Temperature,C,29.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:00:00+00:00,busbar,,L3 Active Power,kW,27.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:00:00+00:00,busbar,,L2 Active Power,kW,33.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:00:00+00:00,busbar,,L1 Active Power,kW,30.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:00:00+00:00,busbar,,N Current (RMS),A,57.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:00:00+00:00,busbar,,L3 Current (RMS),A,112.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:00:00+00:00,busbar,,L2 Current (RMS),A,135.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 02:00:00+00:00,busbar,,L1 Current (RMS),A,125.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:50:00+00:00,feeder,5.0,N Current (RMS),A,7.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,1.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:50:00+00:00,feeder,4.0,N Current (RMS),A,19.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:50:00+00:00,feeder,3.0,N Current (RMS),A,19.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:50:00+00:00,feeder,2.0,N Current (RMS),A,26.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,46.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,60.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:50:00+00:00,transformer,,Temperature,C,29.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:50:00+00:00,busbar,,L3 Active Power,kW,28.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:50:00+00:00,busbar,,L2 Active Power,kW,31.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:50:00+00:00,busbar,,L1 Active Power,kW,26.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:50:00+00:00,busbar,,N Current (RMS),A,60.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:50:00+00:00,busbar,,L3 Current (RMS),A,117.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:50:00+00:00,busbar,,L2 Current (RMS),A,128.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:50:00+00:00,busbar,,L1 Current (RMS),A,106.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:40:00+00:00,feeder,5.0,N Current (RMS),A,6.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,1.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:40:00+00:00,feeder,4.0,N Current (RMS),A,20.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:40:00+00:00,feeder,3.0,N Current (RMS),A,18.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:40:00+00:00,feeder,2.0,N Current (RMS),A,28.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,46.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,59.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:40:00+00:00,transformer,,Temperature,C,29.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:40:00+00:00,busbar,,L3 Active Power,kW,28.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:40:00+00:00,busbar,,L2 Active Power,kW,31.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:40:00+00:00,busbar,,L1 Active Power,kW,24.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:40:00+00:00,busbar,,N Current (RMS),A,64.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:40:00+00:00,busbar,,L3 Current (RMS),A,115.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:40:00+00:00,busbar,,L2 Current (RMS),A,128.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:40:00+00:00,busbar,,L1 Current (RMS),A,99.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:30:00+00:00,feeder,5.0,N Current (RMS),A,8.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,1.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:30:00+00:00,feeder,4.0,N Current (RMS),A,23.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,47.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:30:00+00:00,feeder,3.0,N Current (RMS),A,19.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:30:00+00:00,feeder,2.0,N Current (RMS),A,29.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,51.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,65.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:30:00+00:00,transformer,,Temperature,C,29.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:30:00+00:00,busbar,,L3 Active Power,kW,32.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:30:00+00:00,busbar,,L2 Active Power,kW,34.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:30:00+00:00,busbar,,L1 Active Power,kW,26.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:30:00+00:00,busbar,,N Current (RMS),A,66.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:30:00+00:00,busbar,,L3 Current (RMS),A,133.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:30:00+00:00,busbar,,L2 Current (RMS),A,138.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:30:00+00:00,busbar,,L1 Current (RMS),A,107.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
