Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:20:00+00:00,feeder,5.0,N Current (RMS),A,8.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,1.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:20:00+00:00,feeder,4.0,N Current (RMS),A,25.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,41.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:20:00+00:00,feeder,3.0,N Current (RMS),A,21.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,41.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:20:00+00:00,feeder,2.0,N Current (RMS),A,27.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,48.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,68.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:20:00+00:00,transformer,,Temperature,C,29.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:20:00+00:00,busbar,,L3 Active Power,kW,33.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:20:00+00:00,busbar,,L2 Active Power,kW,38.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:20:00+00:00,busbar,,L1 Active Power,kW,27.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:20:00+00:00,busbar,,N Current (RMS),A,67.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:20:00+00:00,busbar,,L3 Current (RMS),A,133.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:20:00+00:00,busbar,,L2 Current (RMS),A,154.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:20:00+00:00,busbar,,L1 Current (RMS),A,111.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:10:00+00:00,feeder,5.0,N Current (RMS),A,6.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:10:00+00:00,feeder,4.0,N Current (RMS),A,20.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:10:00+00:00,feeder,3.0,N Current (RMS),A,18.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:10:00+00:00,feeder,2.0,N Current (RMS),A,25.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,51.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,70.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,48.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:10:00+00:00,transformer,,Temperature,C,30.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:10:00+00:00,busbar,,L3 Active Power,kW,30.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:10:00+00:00,busbar,,L2 Active Power,kW,35.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:10:00+00:00,busbar,,L1 Active Power,kW,29.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:10:00+00:00,busbar,,N Current (RMS),A,61.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:10:00+00:00,busbar,,L3 Current (RMS),A,122.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:10:00+00:00,busbar,,L2 Current (RMS),A,143.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:10:00+00:00,busbar,,L1 Current (RMS),A,120.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:00:00+00:00,feeder,5.0,N Current (RMS),A,6.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:00:00+00:00,feeder,4.0,N Current (RMS),A,25.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,41.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,40.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:00:00+00:00,feeder,3.0,N Current (RMS),A,19.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:00:00+00:00,feeder,2.0,N Current (RMS),A,27.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,47.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,64.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:00:00+00:00,transformer,,Temperature,C,30.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:00:00+00:00,busbar,,L3 Active Power,kW,30.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:00:00+00:00,busbar,,L2 Active Power,kW,36.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:00:00+00:00,busbar,,L1 Active Power,kW,27.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:00:00+00:00,busbar,,N Current (RMS),A,66.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:00:00+00:00,busbar,,L3 Current (RMS),A,123.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:00:00+00:00,busbar,,L2 Current (RMS),A,148.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 01:00:00+00:00,busbar,,L1 Current (RMS),A,112.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:50:00+00:00,feeder,5.0,N Current (RMS),A,7.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:50:00+00:00,feeder,4.0,N Current (RMS),A,31.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,54.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,52.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:50:00+00:00,feeder,3.0,N Current (RMS),A,19.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,37.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:50:00+00:00,feeder,2.0,N Current (RMS),A,25.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,49.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,66.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:50:00+00:00,transformer,,Temperature,C,30.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:50:00+00:00,busbar,,L3 Active Power,kW,33.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:50:00+00:00,busbar,,L2 Active Power,kW,39.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:50:00+00:00,busbar,,L1 Active Power,kW,30.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:50:00+00:00,busbar,,N Current (RMS),A,71.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:50:00+00:00,busbar,,L3 Current (RMS),A,137.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:50:00+00:00,busbar,,L2 Current (RMS),A,161.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:50:00+00:00,busbar,,L1 Current (RMS),A,124.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:40:00+00:00,feeder,5.0,N Current (RMS),A,5.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:40:00+00:00,feeder,4.0,N Current (RMS),A,32.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,72.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:40:00+00:00,feeder,3.0,N Current (RMS),A,19.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:40:00+00:00,feeder,2.0,N Current (RMS),A,23.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,47.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,65.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:40:00+00:00,transformer,,Temperature,C,30.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:40:00+00:00,busbar,,L3 Active Power,kW,38.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:40:00+00:00,busbar,,L2 Active Power,kW,36.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:40:00+00:00,busbar,,L1 Active Power,kW,31.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:40:00+00:00,busbar,,N Current (RMS),A,65.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:40:00+00:00,busbar,,L3 Current (RMS),A,157.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:40:00+00:00,busbar,,L2 Current (RMS),A,147.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:40:00+00:00,busbar,,L1 Current (RMS),A,129.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:30:00+00:00,feeder,5.0,N Current (RMS),A,9.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:30:00+00:00,feeder,4.0,N Current (RMS),A,33.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,66.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:30:00+00:00,feeder,3.0,N Current (RMS),A,18.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:30:00+00:00,feeder,2.0,N Current (RMS),A,23.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,48.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,66.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:30:00+00:00,transformer,,Temperature,C,30.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:30:00+00:00,busbar,,L3 Active Power,kW,36.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:30:00+00:00,busbar,,L2 Active Power,kW,34.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:30:00+00:00,busbar,,L1 Active Power,kW,30.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:30:00+00:00,busbar,,N Current (RMS),A,64.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:30:00+00:00,busbar,,L3 Current (RMS),A,148.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:30:00+00:00,busbar,,L2 Current (RMS),A,142.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:30:00+00:00,busbar,,L1 Current (RMS),A,124.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:20:00+00:00,feeder,5.0,N Current (RMS),A,6.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:20:00+00:00,feeder,4.0,N Current (RMS),A,21.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:20:00+00:00,feeder,3.0,N Current (RMS),A,18.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,40.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:20:00+00:00,feeder,2.0,N Current (RMS),A,25.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,49.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,49.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,47.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:20:00+00:00,transformer,,Temperature,C,30.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:20:00+00:00,busbar,,L3 Active Power,kW,29.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:20:00+00:00,busbar,,L2 Active Power,kW,28.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:20:00+00:00,busbar,,L1 Active Power,kW,29.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:20:00+00:00,busbar,,N Current (RMS),A,62.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:20:00+00:00,busbar,,L3 Current (RMS),A,119.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:20:00+00:00,busbar,,L2 Current (RMS),A,118.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:20:00+00:00,busbar,,L1 Current (RMS),A,121.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:10:00+00:00,feeder,5.0,N Current (RMS),A,6.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:10:00+00:00,feeder,4.0,N Current (RMS),A,25.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,49.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:10:00+00:00,feeder,3.0,N Current (RMS),A,20.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,47.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:10:00+00:00,feeder,2.0,N Current (RMS),A,24.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,48.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,41.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,48.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:10:00+00:00,transformer,,Temperature,C,30.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:10:00+00:00,busbar,,L3 Active Power,kW,28.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:10:00+00:00,busbar,,L2 Active Power,kW,29.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:10:00+00:00,busbar,,L1 Active Power,kW,34.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:10:00+00:00,busbar,,N Current (RMS),A,62.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:10:00+00:00,busbar,,L3 Current (RMS),A,115.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:10:00+00:00,busbar,,L2 Current (RMS),A,120.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:10:00+00:00,busbar,,L1 Current (RMS),A,139.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:00:00+00:00,feeder,5.0,N Current (RMS),A,7.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:00:00+00:00,feeder,4.0,N Current (RMS),A,21.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:00:00+00:00,feeder,3.0,N Current (RMS),A,22.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,49.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:00:00+00:00,feeder,2.0,N Current (RMS),A,23.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,47.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,42.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:00:00+00:00,transformer,,Temperature,C,30.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:00:00+00:00,busbar,,L3 Active Power,kW,26.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:00:00+00:00,busbar,,L2 Active Power,kW,30.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:00:00+00:00,busbar,,L1 Active Power,kW,30.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:00:00+00:00,busbar,,N Current (RMS),A,62.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:00:00+00:00,busbar,,L3 Current (RMS),A,112.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:00:00+00:00,busbar,,L2 Current (RMS),A,125.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-07 00:00:00+00:00,busbar,,L1 Current (RMS),A,122.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:50:00+00:00,feeder,5.0,N Current (RMS),A,7.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,1.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.03
