Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:50:00+00:00,feeder,4.0,N Current (RMS),A,22.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:50:00+00:00,feeder,3.0,N Current (RMS),A,22.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,48.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,40.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:50:00+00:00,feeder,2.0,N Current (RMS),A,27.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,47.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,44.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,48.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:50:00+00:00,transformer,,Temperature,C,31.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:50:00+00:00,busbar,,L3 Active Power,kW,26.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:50:00+00:00,busbar,,L2 Active Power,kW,30.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:50:00+00:00,busbar,,L1 Active Power,kW,30.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:50:00+00:00,busbar,,N Current (RMS),A,66.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:50:00+00:00,busbar,,L3 Current (RMS),A,111.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:50:00+00:00,busbar,,L2 Current (RMS),A,125.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:50:00+00:00,busbar,,L1 Current (RMS),A,124.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:40:00+00:00,feeder,5.0,N Current (RMS),A,6.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,1.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:40:00+00:00,feeder,4.0,N Current (RMS),A,29.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,46.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:40:00+00:00,feeder,3.0,N Current (RMS),A,26.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,57.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:40:00+00:00,feeder,2.0,N Current (RMS),A,32.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,47.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,47.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,61.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:40:00+00:00,transformer,,Temperature,C,31.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:40:00+00:00,busbar,,L3 Active Power,kW,26.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:40:00+00:00,busbar,,L2 Active Power,kW,34.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:40:00+00:00,busbar,,L1 Active Power,kW,36.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:40:00+00:00,busbar,,N Current (RMS),A,72.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:40:00+00:00,busbar,,L3 Current (RMS),A,111.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:40:00+00:00,busbar,,L2 Current (RMS),A,139.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:40:00+00:00,busbar,,L1 Current (RMS),A,148.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:30:00+00:00,feeder,5.0,N Current (RMS),A,12.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,1.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:30:00+00:00,feeder,4.0,N Current (RMS),A,29.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:30:00+00:00,feeder,3.0,N Current (RMS),A,30.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,60.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:30:00+00:00,feeder,2.0,N Current (RMS),A,29.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,55.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,46.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:30:00+00:00,transformer,,Temperature,C,31.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:30:00+00:00,busbar,,L3 Active Power,kW,29.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:30:00+00:00,busbar,,L2 Active Power,kW,37.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:30:00+00:00,busbar,,L1 Active Power,kW,30.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:30:00+00:00,busbar,,N Current (RMS),A,73.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:30:00+00:00,busbar,,L3 Current (RMS),A,122.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:30:00+00:00,busbar,,L2 Current (RMS),A,153.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:30:00+00:00,busbar,,L1 Current (RMS),A,124.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:20:00+00:00,feeder,5.0,N Current (RMS),A,8.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:20:00+00:00,feeder,4.0,N Current (RMS),A,29.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:20:00+00:00,feeder,3.0,N Current (RMS),A,24.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,51.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,53.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,40.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:20:00+00:00,feeder,2.0,N Current (RMS),A,29.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,57.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,46.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:20:00+00:00,transformer,,Temperature,C,31.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:20:00+00:00,busbar,,L3 Active Power,kW,32.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:20:00+00:00,busbar,,L2 Active Power,kW,34.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:20:00+00:00,busbar,,L1 Active Power,kW,30.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:20:00+00:00,busbar,,N Current (RMS),A,66.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:20:00+00:00,busbar,,L3 Current (RMS),A,131.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:20:00+00:00,busbar,,L2 Current (RMS),A,142.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:20:00+00:00,busbar,,L1 Current (RMS),A,126.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:10:00+00:00,feeder,5.0,N Current (RMS),A,7.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:10:00+00:00,feeder,4.0,N Current (RMS),A,27.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:10:00+00:00,feeder,3.0,N Current (RMS),A,27.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,56.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,52.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:10:00+00:00,feeder,2.0,N Current (RMS),A,28.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,52.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,48.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:10:00+00:00,transformer,,Temperature,C,31.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:10:00+00:00,busbar,,L3 Active Power,kW,32.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:10:00+00:00,busbar,,L2 Active Power,kW,33.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:10:00+00:00,busbar,,L1 Active Power,kW,29.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:10:00+00:00,busbar,,N Current (RMS),A,66.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:10:00+00:00,busbar,,L3 Current (RMS),A,130.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:10:00+00:00,busbar,,L2 Current (RMS),A,135.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:10:00+00:00,busbar,,L1 Current (RMS),A,119.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:00:00+00:00,feeder,5.0,N Current (RMS),A,14.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:00:00+00:00,feeder,4.0,N Current (RMS),A,27.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:00:00+00:00,feeder,3.0,N Current (RMS),A,22.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,50.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,50.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,42.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:00:00+00:00,feeder,2.0,N Current (RMS),A,26.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,50.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,53.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,53.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:00:00+00:00,transformer,,Temperature,C,31.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:00:00+00:00,busbar,,L3 Active Power,kW,30.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:00:00+00:00,busbar,,L2 Active Power,kW,35.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:00:00+00:00,busbar,,L1 Active Power,kW,34.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:00:00+00:00,busbar,,N Current (RMS),A,69.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:00:00+00:00,busbar,,L3 Current (RMS),A,123.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:00:00+00:00,busbar,,L2 Current (RMS),A,145.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 23:00:00+00:00,busbar,,L1 Current (RMS),A,140.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:50:00+00:00,feeder,5.0,N Current (RMS),A,8.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,1.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:50:00+00:00,feeder,4.0,N Current (RMS),A,28.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:50:00+00:00,feeder,3.0,N Current (RMS),A,19.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,47.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:50:00+00:00,feeder,2.0,N Current (RMS),A,27.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,55.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,53.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:50:00+00:00,transformer,,Temperature,C,31.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,253.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,253.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,252.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:50:00+00:00,busbar,,L3 Active Power,kW,27.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:50:00+00:00,busbar,,L2 Active Power,kW,34.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:50:00+00:00,busbar,,L1 Active Power,kW,31.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:50:00+00:00,busbar,,N Current (RMS),A,69.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:50:00+00:00,busbar,,L3 Current (RMS),A,113.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:50:00+00:00,busbar,,L2 Current (RMS),A,139.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:50:00+00:00,busbar,,L1 Current (RMS),A,126.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:40:00+00:00,feeder,5.0,N Current (RMS),A,11.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,1.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:40:00+00:00,feeder,4.0,N Current (RMS),A,30.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:40:00+00:00,feeder,3.0,N Current (RMS),A,20.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,40.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,51.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:40:00+00:00,feeder,2.0,N Current (RMS),A,26.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,54.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,55.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:40:00+00:00,transformer,,Temperature,C,32.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,252.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,253.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,252.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:40:00+00:00,busbar,,L3 Active Power,kW,28.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:40:00+00:00,busbar,,L2 Active Power,kW,36.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:40:00+00:00,busbar,,L1 Active Power,kW,32.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:40:00+00:00,busbar,,N Current (RMS),A,71.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:40:00+00:00,busbar,,L3 Current (RMS),A,116.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:40:00+00:00,busbar,,L2 Current (RMS),A,146.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:40:00+00:00,busbar,,L1 Current (RMS),A,130.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:30:00+00:00,feeder,5.0,N Current (RMS),A,14.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,1.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:30:00+00:00,feeder,4.0,N Current (RMS),A,29.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,43.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:30:00+00:00,feeder,3.0,N Current (RMS),A,21.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,50.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:30:00+00:00,feeder,2.0,N Current (RMS),A,30.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,58.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,57.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:30:00+00:00,transformer,,Temperature,C,32.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,252.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,253.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,252.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:30:00+00:00,busbar,,L3 Active Power,kW,30.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:30:00+00:00,busbar,,L2 Active Power,kW,39.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:30:00+00:00,busbar,,L1 Active Power,kW,31.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:30:00+00:00,busbar,,N Current (RMS),A,77.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:30:00+00:00,busbar,,L3 Current (RMS),A,123.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:30:00+00:00,busbar,,L2 Current (RMS),A,159.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:30:00+00:00,busbar,,L1 Current (RMS),A,126.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:20:00+00:00,feeder,5.0,N Current (RMS),A,13.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:20:00+00:00,feeder,4.0,N Current (RMS),A,35.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,54.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.62
