Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:20:00+00:00,feeder,3.0,N Current (RMS),A,20.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,50.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:20:00+00:00,feeder,2.0,N Current (RMS),A,27.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,55.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,59.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,50.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:20:00+00:00,transformer,,Temperature,C,32.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,252.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,252.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:20:00+00:00,busbar,,L3 Active Power,kW,30.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:20:00+00:00,busbar,,L2 Active Power,kW,37.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:20:00+00:00,busbar,,L1 Active Power,kW,37.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:20:00+00:00,busbar,,N Current (RMS),A,78.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:20:00+00:00,busbar,,L3 Current (RMS),A,123.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:20:00+00:00,busbar,,L2 Current (RMS),A,150.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:20:00+00:00,busbar,,L1 Current (RMS),A,153.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:10:00+00:00,feeder,5.0,N Current (RMS),A,12.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:10:00+00:00,feeder,4.0,N Current (RMS),A,32.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,53.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:10:00+00:00,feeder,3.0,N Current (RMS),A,24.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,47.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,54.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:10:00+00:00,feeder,2.0,N Current (RMS),A,30.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,59.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,57.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:10:00+00:00,transformer,,Temperature,C,32.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,252.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,253.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,252.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:10:00+00:00,busbar,,L3 Active Power,kW,34.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:10:00+00:00,busbar,,L2 Active Power,kW,38.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:10:00+00:00,busbar,,L1 Active Power,kW,35.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:10:00+00:00,busbar,,N Current (RMS),A,75.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:10:00+00:00,busbar,,L3 Current (RMS),A,139.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:10:00+00:00,busbar,,L2 Current (RMS),A,154.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:10:00+00:00,busbar,,L1 Current (RMS),A,142.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:00:00+00:00,feeder,5.0,N Current (RMS),A,27.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:00:00+00:00,feeder,4.0,N Current (RMS),A,26.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,48.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,55.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:00:00+00:00,feeder,3.0,N Current (RMS),A,33.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,50.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,68.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,40.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,17.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:00:00+00:00,feeder,2.0,N Current (RMS),A,34.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,71.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,61.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,57.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:00:00+00:00,transformer,,Temperature,C,32.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,252.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,252.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:00:00+00:00,busbar,,L3 Active Power,kW,42.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:00:00+00:00,busbar,,L2 Active Power,kW,46.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:00:00+00:00,busbar,,L1 Active Power,kW,38.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:00:00+00:00,busbar,,N Current (RMS),A,88.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:00:00+00:00,busbar,,L3 Current (RMS),A,170.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:00:00+00:00,busbar,,L2 Current (RMS),A,187.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 22:00:00+00:00,busbar,,L1 Current (RMS),A,156.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:50:00+00:00,feeder,5.0,N Current (RMS),A,14.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:50:00+00:00,feeder,4.0,N Current (RMS),A,32.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,40.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,61.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:50:00+00:00,feeder,3.0,N Current (RMS),A,27.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,60.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,40.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:50:00+00:00,feeder,2.0,N Current (RMS),A,40.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,68.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,59.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,80.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:50:00+00:00,transformer,,Temperature,C,32.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:50:00+00:00,busbar,,L3 Active Power,kW,37.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:50:00+00:00,busbar,,L2 Active Power,kW,42.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:50:00+00:00,busbar,,L1 Active Power,kW,45.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:50:00+00:00,busbar,,N Current (RMS),A,86.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:50:00+00:00,busbar,,L3 Current (RMS),A,153.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:50:00+00:00,busbar,,L2 Current (RMS),A,172.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:50:00+00:00,busbar,,L1 Current (RMS),A,185.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:40:00+00:00,feeder,5.0,N Current (RMS),A,23.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:40:00+00:00,feeder,4.0,N Current (RMS),A,29.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,49.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,39.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,59.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:40:00+00:00,feeder,3.0,N Current (RMS),A,28.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,40.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,63.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,42.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,17.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,19.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:40:00+00:00,feeder,2.0,N Current (RMS),A,38.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,69.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,65.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,79.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:40:00+00:00,transformer,,Temperature,C,32.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,252.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:40:00+00:00,busbar,,L3 Active Power,kW,39.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:40:00+00:00,busbar,,L2 Active Power,kW,47.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:40:00+00:00,busbar,,L1 Active Power,kW,46.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:40:00+00:00,busbar,,N Current (RMS),A,86.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:40:00+00:00,busbar,,L3 Current (RMS),A,160.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:40:00+00:00,busbar,,L2 Current (RMS),A,189.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:40:00+00:00,busbar,,L1 Current (RMS),A,187.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:30:00+00:00,feeder,5.0,N Current (RMS),A,24.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:30:00+00:00,feeder,4.0,N Current (RMS),A,36.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,42.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,42.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,64.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:30:00+00:00,feeder,3.0,N Current (RMS),A,28.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,39.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,61.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,43.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,18.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,21.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:30:00+00:00,feeder,2.0,N Current (RMS),A,36.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,75.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,67.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,85.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:30:00+00:00,transformer,,Temperature,C,32.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:30:00+00:00,busbar,,L3 Active Power,kW,38.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:30:00+00:00,busbar,,L2 Active Power,kW,48.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:30:00+00:00,busbar,,L1 Active Power,kW,49.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:30:00+00:00,busbar,,N Current (RMS),A,93.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:30:00+00:00,busbar,,L3 Current (RMS),A,157.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:30:00+00:00,busbar,,L2 Current (RMS),A,196.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:30:00+00:00,busbar,,L1 Current (RMS),A,198.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:20:00+00:00,feeder,5.0,N Current (RMS),A,23.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,29.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:20:00+00:00,feeder,4.0,N Current (RMS),A,39.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,54.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,78.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:20:00+00:00,feeder,3.0,N Current (RMS),A,37.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,68.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,43.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,20.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,22.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:20:00+00:00,feeder,2.0,N Current (RMS),A,43.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,83.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,68.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,92.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:20:00+00:00,transformer,,Temperature,C,32.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,252.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:20:00+00:00,busbar,,L3 Active Power,kW,44.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:20:00+00:00,busbar,,L2 Active Power,kW,50.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:20:00+00:00,busbar,,L1 Active Power,kW,56.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:20:00+00:00,busbar,,N Current (RMS),A,94.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:20:00+00:00,busbar,,L3 Current (RMS),A,179.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:20:00+00:00,busbar,,L2 Current (RMS),A,202.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:20:00+00:00,busbar,,L1 Current (RMS),A,229.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:10:00+00:00,feeder,5.0,N Current (RMS),A,28.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,35.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:10:00+00:00,feeder,4.0,N Current (RMS),A,32.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,51.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,68.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,18.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:10:00+00:00,feeder,3.0,N Current (RMS),A,42.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,76.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,48.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,20.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:10:00+00:00,feeder,2.0,N Current (RMS),A,41.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,67.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,64.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,83.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:10:00+00:00,transformer,,Temperature,C,32.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,252.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:10:00+00:00,busbar,,L3 Active Power,kW,40.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:10:00+00:00,busbar,,L2 Active Power,kW,52.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:10:00+00:00,busbar,,L1 Active Power,kW,52.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:10:00+00:00,busbar,,N Current (RMS),A,100.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:10:00+00:00,busbar,,L3 Current (RMS),A,164.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:10:00+00:00,busbar,,L2 Current (RMS),A,212.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:10:00+00:00,busbar,,L1 Current (RMS),A,211.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:00:00+00:00,feeder,5.0,N Current (RMS),A,31.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:00:00+00:00,feeder,4.0,N Current (RMS),A,38.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,53.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,45.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,79.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,21.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:00:00+00:00,feeder,3.0,N Current (RMS),A,51.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,44.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,89.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,46.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,16.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,22.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:00:00+00:00,feeder,2.0,N Current (RMS),A,48.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,68.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,64.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,92.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:00:00+00:00,transformer,,Temperature,C,32.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,252.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:00:00+00:00,busbar,,L3 Active Power,kW,42.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:00:00+00:00,busbar,,L2 Active Power,kW,56.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:00:00+00:00,busbar,,L1 Active Power,kW,55.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:00:00+00:00,busbar,,N Current (RMS),A,105.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:00:00+00:00,busbar,,L3 Current (RMS),A,171.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:00:00+00:00,busbar,,L2 Current (RMS),A,227.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 21:00:00+00:00,busbar,,L1 Current (RMS),A,222.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:50:00+00:00,feeder,5.0,N Current (RMS),A,17.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:50:00+00:00,feeder,4.0,N Current (RMS),A,32.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,60.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,44.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,69.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,17.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:50:00+00:00,feeder,3.0,N Current (RMS),A,37.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,44.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,74.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,47.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,18.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,19.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:50:00+00:00,feeder,2.0,N Current (RMS),A,38.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,76.1
