Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,71.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,79.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:50:00+00:00,transformer,,Temperature,C,32.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,252.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:50:00+00:00,busbar,,L3 Active Power,kW,46.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:50:00+00:00,busbar,,L2 Active Power,kW,51.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:50:00+00:00,busbar,,L1 Active Power,kW,49.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:50:00+00:00,busbar,,N Current (RMS),A,92.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:50:00+00:00,busbar,,L3 Current (RMS),A,188.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:50:00+00:00,busbar,,L2 Current (RMS),A,207.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:50:00+00:00,busbar,,L1 Current (RMS),A,199.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:40:00+00:00,feeder,5.0,N Current (RMS),A,20.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:40:00+00:00,feeder,4.0,N Current (RMS),A,34.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,71.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,60.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,79.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:40:00+00:00,feeder,3.0,N Current (RMS),A,29.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,45.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,67.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,54.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,17.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:40:00+00:00,feeder,2.0,N Current (RMS),A,42.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,70.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,56.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,73.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:40:00+00:00,transformer,,Temperature,C,33.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,252.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:40:00+00:00,busbar,,L3 Active Power,kW,46.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:40:00+00:00,busbar,,L2 Active Power,kW,49.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:40:00+00:00,busbar,,L1 Active Power,kW,52.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:40:00+00:00,busbar,,N Current (RMS),A,91.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:40:00+00:00,busbar,,L3 Current (RMS),A,186.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:40:00+00:00,busbar,,L2 Current (RMS),A,200.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:40:00+00:00,busbar,,L1 Current (RMS),A,210.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:30:00+00:00,feeder,5.0,N Current (RMS),A,44.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,47.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:30:00+00:00,feeder,4.0,N Current (RMS),A,34.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,66.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,60.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,67.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:30:00+00:00,feeder,3.0,N Current (RMS),A,22.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,57.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,60.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,63.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,18.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:30:00+00:00,feeder,2.0,N Current (RMS),A,37.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,67.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,67.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,75.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:30:00+00:00,transformer,,Temperature,C,33.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,252.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:30:00+00:00,busbar,,L3 Active Power,kW,46.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:30:00+00:00,busbar,,L2 Active Power,kW,56.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:30:00+00:00,busbar,,L1 Active Power,kW,51.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:30:00+00:00,busbar,,N Current (RMS),A,97.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:30:00+00:00,busbar,,L3 Current (RMS),A,189.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:30:00+00:00,busbar,,L2 Current (RMS),A,227.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:30:00+00:00,busbar,,L1 Current (RMS),A,208.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:20:00+00:00,feeder,5.0,N Current (RMS),A,37.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,40.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:20:00+00:00,feeder,4.0,N Current (RMS),A,46.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,52.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,45.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,85.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:20:00+00:00,feeder,3.0,N Current (RMS),A,31.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,65.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,53.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,47.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,20.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:20:00+00:00,feeder,2.0,N Current (RMS),A,41.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,71.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,66.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,83.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:20:00+00:00,transformer,,Temperature,C,33.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:20:00+00:00,busbar,,L3 Active Power,kW,45.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:20:00+00:00,busbar,,L2 Active Power,kW,49.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:20:00+00:00,busbar,,L1 Active Power,kW,53.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:20:00+00:00,busbar,,N Current (RMS),A,94.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:20:00+00:00,busbar,,L3 Current (RMS),A,186.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:20:00+00:00,busbar,,L2 Current (RMS),A,198.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:20:00+00:00,busbar,,L1 Current (RMS),A,217.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:10:00+00:00,feeder,5.0,N Current (RMS),A,44.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,47.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:10:00+00:00,feeder,4.0,N Current (RMS),A,49.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,54.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,47.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,89.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:10:00+00:00,feeder,3.0,N Current (RMS),A,31.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,67.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,57.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,55.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,19.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,20.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:10:00+00:00,feeder,2.0,N Current (RMS),A,38.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,78.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,70.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,82.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:10:00+00:00,transformer,,Temperature,C,33.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:10:00+00:00,busbar,,L3 Active Power,kW,48.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:10:00+00:00,busbar,,L2 Active Power,kW,52.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:10:00+00:00,busbar,,L1 Active Power,kW,56.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:10:00+00:00,busbar,,N Current (RMS),A,94.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:10:00+00:00,busbar,,L3 Current (RMS),A,197.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:10:00+00:00,busbar,,L2 Current (RMS),A,213.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:10:00+00:00,busbar,,L1 Current (RMS),A,227.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:00:00+00:00,feeder,5.0,N Current (RMS),A,46.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,51.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:00:00+00:00,feeder,4.0,N Current (RMS),A,42.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,55.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,59.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,83.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,20.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,18.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:00:00+00:00,feeder,3.0,N Current (RMS),A,33.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,83.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,59.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,76.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,18.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,18.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:00:00+00:00,feeder,2.0,N Current (RMS),A,37.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,77.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,78.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,75.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:00:00+00:00,transformer,,Temperature,C,33.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:00:00+00:00,busbar,,L3 Active Power,kW,52.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:00:00+00:00,busbar,,L2 Active Power,kW,59.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:00:00+00:00,busbar,,L1 Active Power,kW,59.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:00:00+00:00,busbar,,N Current (RMS),A,93.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:00:00+00:00,busbar,,L3 Current (RMS),A,213.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:00:00+00:00,busbar,,L2 Current (RMS),A,240.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 20:00:00+00:00,busbar,,L1 Current (RMS),A,240.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:50:00+00:00,feeder,5.0,N Current (RMS),A,37.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,43.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:50:00+00:00,feeder,4.0,N Current (RMS),A,38.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,51.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,55.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,67.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:50:00+00:00,feeder,3.0,N Current (RMS),A,26.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,68.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,55.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,60.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,17.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:50:00+00:00,feeder,2.0,N Current (RMS),A,36.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,70.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,67.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,75.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:50:00+00:00,transformer,,Temperature,C,33.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:50:00+00:00,busbar,,L3 Active Power,kW,46.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:50:00+00:00,busbar,,L2 Active Power,kW,53.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:50:00+00:00,busbar,,L1 Active Power,kW,52.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:50:00+00:00,busbar,,N Current (RMS),A,91.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:50:00+00:00,busbar,,L3 Current (RMS),A,188.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:50:00+00:00,busbar,,L2 Current (RMS),A,214.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:50:00+00:00,busbar,,L1 Current (RMS),A,210.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:40:00+00:00,feeder,5.0,N Current (RMS),A,30.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,35.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:40:00+00:00,feeder,4.0,N Current (RMS),A,50.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,58.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,70.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:40:00+00:00,feeder,3.0,N Current (RMS),A,27.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,66.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,60.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,59.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,19.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:40:00+00:00,feeder,2.0,N Current (RMS),A,37.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,62.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,72.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,78.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:40:00+00:00,transformer,,Temperature,C,33.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:40:00+00:00,busbar,,L3 Active Power,kW,41.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:40:00+00:00,busbar,,L2 Active Power,kW,53.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:40:00+00:00,busbar,,L1 Active Power,kW,52.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:40:00+00:00,busbar,,N Current (RMS),A,104.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:40:00+00:00,busbar,,L3 Current (RMS),A,166.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:40:00+00:00,busbar,,L2 Current (RMS),A,217.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:40:00+00:00,busbar,,L1 Current (RMS),A,213.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:30:00+00:00,feeder,5.0,N Current (RMS),A,39.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,43.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:30:00+00:00,feeder,4.0,N Current (RMS),A,56.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,78.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,71.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:30:00+00:00,feeder,3.0,N Current (RMS),A,27.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,62.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,63.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,55.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,23.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:30:00+00:00,feeder,2.0,N Current (RMS),A,47.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,68.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,72.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,97.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:30:00+00:00,transformer,,Temperature,C,33.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:30:00+00:00,busbar,,L3 Active Power,kW,41.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:30:00+00:00,busbar,,L2 Active Power,kW,62.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:30:00+00:00,busbar,,L1 Active Power,kW,56.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:30:00+00:00,busbar,,N Current (RMS),A,117.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:30:00+00:00,busbar,,L3 Current (RMS),A,168.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:30:00+00:00,busbar,,L2 Current (RMS),A,250.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:30:00+00:00,busbar,,L1 Current (RMS),A,230.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:20:00+00:00,feeder,5.0,N Current (RMS),A,37.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,43.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:20:00+00:00,feeder,4.0,N Current (RMS),A,39.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,64.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,69.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,74.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:20:00+00:00,feeder,3.0,N Current (RMS),A,34.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,76.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,58.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,58.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,23.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,20.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:20:00+00:00,feeder,2.0,N Current (RMS),A,44.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,93.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,83.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,70.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:20:00+00:00,transformer,,Temperature,C,33.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.01
