Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:20:00+00:00,busbar,,L3 Active Power,kW,57.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:20:00+00:00,busbar,,L2 Active Power,kW,61.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:20:00+00:00,busbar,,L1 Active Power,kW,51.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:20:00+00:00,busbar,,N Current (RMS),A,101.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:20:00+00:00,busbar,,L3 Current (RMS),A,233.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:20:00+00:00,busbar,,L2 Current (RMS),A,248.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:20:00+00:00,busbar,,L1 Current (RMS),A,209.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:10:00+00:00,feeder,5.0,N Current (RMS),A,24.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:10:00+00:00,feeder,4.0,N Current (RMS),A,38.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,77.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,47.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,72.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:10:00+00:00,feeder,3.0,N Current (RMS),A,32.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,70.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,59.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,51.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,26.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:10:00+00:00,feeder,2.0,N Current (RMS),A,64.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,110.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,70.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,69.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:10:00+00:00,transformer,,Temperature,C,33.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:10:00+00:00,busbar,,L3 Active Power,kW,63.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:10:00+00:00,busbar,,L2 Active Power,kW,49.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:10:00+00:00,busbar,,L1 Active Power,kW,52.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:10:00+00:00,busbar,,N Current (RMS),A,109.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:10:00+00:00,busbar,,L3 Current (RMS),A,257.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:10:00+00:00,busbar,,L2 Current (RMS),A,198.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:10:00+00:00,busbar,,L1 Current (RMS),A,212.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:00:00+00:00,feeder,5.0,N Current (RMS),A,18.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:00:00+00:00,feeder,4.0,N Current (RMS),A,41.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,71.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,48.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,82.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:00:00+00:00,feeder,3.0,N Current (RMS),A,32.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,70.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,62.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,55.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,19.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,20.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:00:00+00:00,feeder,2.0,N Current (RMS),A,39.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,79.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,82.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,70.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:00:00+00:00,transformer,,Temperature,C,33.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:00:00+00:00,busbar,,L3 Active Power,kW,54.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:00:00+00:00,busbar,,L2 Active Power,kW,51.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:00:00+00:00,busbar,,L1 Active Power,kW,54.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:00:00+00:00,busbar,,N Current (RMS),A,90.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:00:00+00:00,busbar,,L3 Current (RMS),A,220.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:00:00+00:00,busbar,,L2 Current (RMS),A,207.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 19:00:00+00:00,busbar,,L1 Current (RMS),A,220.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:50:00+00:00,feeder,5.0,N Current (RMS),A,31.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,37.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,24.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:50:00+00:00,feeder,4.0,N Current (RMS),A,58.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,74.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,40.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,102.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:50:00+00:00,feeder,3.0,N Current (RMS),A,33.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,79.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,59.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,56.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,19.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:50:00+00:00,feeder,2.0,N Current (RMS),A,42.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,79.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,72.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,65.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:50:00+00:00,transformer,,Temperature,C,33.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:50:00+00:00,busbar,,L3 Active Power,kW,57.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:50:00+00:00,busbar,,L2 Active Power,kW,49.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:50:00+00:00,busbar,,L1 Active Power,kW,57.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:50:00+00:00,busbar,,N Current (RMS),A,96.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:50:00+00:00,busbar,,L3 Current (RMS),A,232.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:50:00+00:00,busbar,,L2 Current (RMS),A,201.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:50:00+00:00,busbar,,L1 Current (RMS),A,235.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:40:00+00:00,feeder,5.0,N Current (RMS),A,30.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,35.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,20.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:40:00+00:00,feeder,4.0,N Current (RMS),A,44.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,82.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,49.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,92.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,20.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:40:00+00:00,feeder,3.0,N Current (RMS),A,35.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,83.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,66.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,58.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,22.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:40:00+00:00,feeder,2.0,N Current (RMS),A,55.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,91.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,59.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,66.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:40:00+00:00,transformer,,Temperature,C,33.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:40:00+00:00,busbar,,L3 Active Power,kW,63.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:40:00+00:00,busbar,,L2 Active Power,kW,50.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:40:00+00:00,busbar,,L1 Active Power,kW,58.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:40:00+00:00,busbar,,N Current (RMS),A,97.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:40:00+00:00,busbar,,L3 Current (RMS),A,255.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:40:00+00:00,busbar,,L2 Current (RMS),A,203.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:40:00+00:00,busbar,,L1 Current (RMS),A,237.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:30:00+00:00,feeder,5.0,N Current (RMS),A,30.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,37.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:30:00+00:00,feeder,4.0,N Current (RMS),A,42.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,59.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,58.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,84.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:30:00+00:00,feeder,3.0,N Current (RMS),A,27.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,68.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,62.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,60.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,18.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,19.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:30:00+00:00,feeder,2.0,N Current (RMS),A,41.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,76.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,69.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,82.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:30:00+00:00,transformer,,Temperature,C,32.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:30:00+00:00,busbar,,L3 Active Power,kW,50.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:30:00+00:00,busbar,,L2 Active Power,kW,54.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:30:00+00:00,busbar,,L1 Active Power,kW,59.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:30:00+00:00,busbar,,N Current (RMS),A,95.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:30:00+00:00,busbar,,L3 Current (RMS),A,203.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:30:00+00:00,busbar,,L2 Current (RMS),A,219.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:30:00+00:00,busbar,,L1 Current (RMS),A,240.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:20:00+00:00,feeder,5.0,N Current (RMS),A,25.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,29.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:20:00+00:00,feeder,4.0,N Current (RMS),A,40.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,49.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,61.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,71.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:20:00+00:00,feeder,3.0,N Current (RMS),A,28.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,55.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,66.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,51.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,19.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,25.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:20:00+00:00,feeder,2.0,N Current (RMS),A,48.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,81.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,74.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,102.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:20:00+00:00,transformer,,Temperature,C,32.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:20:00+00:00,busbar,,L3 Active Power,kW,45.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:20:00+00:00,busbar,,L2 Active Power,kW,55.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:20:00+00:00,busbar,,L1 Active Power,kW,60.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:20:00+00:00,busbar,,N Current (RMS),A,100.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:20:00+00:00,busbar,,L3 Current (RMS),A,185.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:20:00+00:00,busbar,,L2 Current (RMS),A,223.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:20:00+00:00,busbar,,L1 Current (RMS),A,243.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:10:00+00:00,feeder,5.0,N Current (RMS),A,26.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,31.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:10:00+00:00,feeder,4.0,N Current (RMS),A,32.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,66.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,64.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,64.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,17.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:10:00+00:00,feeder,3.0,N Current (RMS),A,26.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,59.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,72.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,53.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,20.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,22.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:10:00+00:00,feeder,2.0,N Current (RMS),A,42.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,85.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,74.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,93.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:10:00+00:00,transformer,,Temperature,C,32.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:10:00+00:00,busbar,,L3 Active Power,kW,51.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:10:00+00:00,busbar,,L2 Active Power,kW,58.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:10:00+00:00,busbar,,L1 Active Power,kW,55.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:10:00+00:00,busbar,,N Current (RMS),A,90.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:10:00+00:00,busbar,,L3 Current (RMS),A,208.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:10:00+00:00,busbar,,L2 Current (RMS),A,236.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:10:00+00:00,busbar,,L1 Current (RMS),A,226.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:00:00+00:00,feeder,5.0,N Current (RMS),A,27.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:00:00+00:00,feeder,4.0,N Current (RMS),A,43.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,51.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,60.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,75.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:00:00+00:00,feeder,3.0,N Current (RMS),A,24.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,60.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,70.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,56.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,18.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,26.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:00:00+00:00,feeder,2.0,N Current (RMS),A,54.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,76.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,67.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,107.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:00:00+00:00,transformer,,Temperature,C,32.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:00:00+00:00,busbar,,L3 Active Power,kW,45.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:00:00+00:00,busbar,,L2 Active Power,kW,54.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:00:00+00:00,busbar,,L1 Active Power,kW,62.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:00:00+00:00,busbar,,N Current (RMS),A,104.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:00:00+00:00,busbar,,L3 Current (RMS),A,185.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:00:00+00:00,busbar,,L2 Current (RMS),A,221.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 18:00:00+00:00,busbar,,L1 Current (RMS),A,251.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:50:00+00:00,feeder,5.0,N Current (RMS),A,23.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:50:00+00:00,feeder,4.0,N Current (RMS),A,42.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,63.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,68.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,86.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,17.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:50:00+00:00,feeder,3.0,N Current (RMS),A,27.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,67.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,73.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,63.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,19.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,21.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,22.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:50:00+00:00,feeder,2.0,N Current (RMS),A,37.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,79.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,89.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,93.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:50:00+00:00,transformer,,Temperature,C,32.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:50:00+00:00,busbar,,L3 Active Power,kW,51.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:50:00+00:00,busbar,,L2 Active Power,kW,62.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:50:00+00:00,busbar,,L1 Active Power,kW,63.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:50:00+00:00,busbar,,N Current (RMS),A,102.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:50:00+00:00,busbar,,L3 Current (RMS),A,208.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:50:00+00:00,busbar,,L2 Current (RMS),A,250.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:50:00+00:00,busbar,,L1 Current (RMS),A,256.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.11
