Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:40:00+00:00,feeder,5.0,N Current (RMS),A,16.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,27.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:40:00+00:00,feeder,4.0,N Current (RMS),A,56.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,75.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,67.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,115.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,17.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:40:00+00:00,feeder,3.0,N Current (RMS),A,31.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,64.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,73.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,54.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,21.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,21.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,19.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:40:00+00:00,feeder,2.0,N Current (RMS),A,39.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,88.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,89.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,78.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:40:00+00:00,transformer,,Temperature,C,32.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:40:00+00:00,busbar,,L3 Active Power,kW,56.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:40:00+00:00,busbar,,L2 Active Power,kW,59.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:40:00+00:00,busbar,,L1 Active Power,kW,62.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:40:00+00:00,busbar,,N Current (RMS),A,94.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:40:00+00:00,busbar,,L3 Current (RMS),A,227.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:40:00+00:00,busbar,,L2 Current (RMS),A,242.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:40:00+00:00,busbar,,L1 Current (RMS),A,253.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:30:00+00:00,feeder,5.0,N Current (RMS),A,21.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,20.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:30:00+00:00,feeder,4.0,N Current (RMS),A,30.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,83.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,65.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,78.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:30:00+00:00,feeder,3.0,N Current (RMS),A,31.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,73.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,64.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,63.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,22.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:30:00+00:00,feeder,2.0,N Current (RMS),A,42.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,91.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,78.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,63.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:30:00+00:00,transformer,,Temperature,C,32.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:30:00+00:00,busbar,,L3 Active Power,kW,60.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:30:00+00:00,busbar,,L2 Active Power,kW,56.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:30:00+00:00,busbar,,L1 Active Power,kW,52.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:30:00+00:00,busbar,,N Current (RMS),A,91.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:30:00+00:00,busbar,,L3 Current (RMS),A,247.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:30:00+00:00,busbar,,L2 Current (RMS),A,228.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:30:00+00:00,busbar,,L1 Current (RMS),A,213.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:20:00+00:00,feeder,5.0,N Current (RMS),A,18.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,20.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:20:00+00:00,feeder,4.0,N Current (RMS),A,34.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,84.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,58.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,87.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,17.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:20:00+00:00,feeder,3.0,N Current (RMS),A,34.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,76.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,72.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,62.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,24.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,24.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:20:00+00:00,feeder,2.0,N Current (RMS),A,54.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,100.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,99.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,54.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:20:00+00:00,transformer,,Temperature,C,32.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:20:00+00:00,busbar,,L3 Active Power,kW,64.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:20:00+00:00,busbar,,L2 Active Power,kW,60.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:20:00+00:00,busbar,,L1 Active Power,kW,52.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:20:00+00:00,busbar,,N Current (RMS),A,100.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:20:00+00:00,busbar,,L3 Current (RMS),A,260.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:20:00+00:00,busbar,,L2 Current (RMS),A,245.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:20:00+00:00,busbar,,L1 Current (RMS),A,214.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:10:00+00:00,feeder,5.0,N Current (RMS),A,17.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,24.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:10:00+00:00,feeder,4.0,N Current (RMS),A,49.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,79.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,47.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,99.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:10:00+00:00,feeder,3.0,N Current (RMS),A,28.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,68.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,69.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,65.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,23.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,20.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:10:00+00:00,feeder,2.0,N Current (RMS),A,45.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,96.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,84.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,68.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:10:00+00:00,transformer,,Temperature,C,31.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:10:00+00:00,busbar,,L3 Active Power,kW,59.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:10:00+00:00,busbar,,L2 Active Power,kW,52.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:10:00+00:00,busbar,,L1 Active Power,kW,60.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:10:00+00:00,busbar,,N Current (RMS),A,95.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:10:00+00:00,busbar,,L3 Current (RMS),A,241.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:10:00+00:00,busbar,,L2 Current (RMS),A,211.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:10:00+00:00,busbar,,L1 Current (RMS),A,244.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:00:00+00:00,feeder,5.0,N Current (RMS),A,23.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,23.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:00:00+00:00,feeder,4.0,N Current (RMS),A,49.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,98.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,43.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,84.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,19.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:00:00+00:00,feeder,3.0,N Current (RMS),A,26.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,66.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,69.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,79.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,22.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,20.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,20.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:00:00+00:00,feeder,2.0,N Current (RMS),A,42.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,92.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,82.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,85.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:00:00+00:00,transformer,,Temperature,C,31.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:00:00+00:00,busbar,,L3 Active Power,kW,63.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:00:00+00:00,busbar,,L2 Active Power,kW,53.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:00:00+00:00,busbar,,L1 Active Power,kW,63.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:00:00+00:00,busbar,,N Current (RMS),A,98.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:00:00+00:00,busbar,,L3 Current (RMS),A,255.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:00:00+00:00,busbar,,L2 Current (RMS),A,215.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 17:00:00+00:00,busbar,,L1 Current (RMS),A,260.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:50:00+00:00,feeder,5.0,N Current (RMS),A,22.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,22.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,26.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:50:00+00:00,feeder,4.0,N Current (RMS),A,57.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,89.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,109.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:50:00+00:00,feeder,3.0,N Current (RMS),A,25.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,60.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,66.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,68.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,25.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,18.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,19.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:50:00+00:00,feeder,2.0,N Current (RMS),A,48.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,103.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,76.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,80.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:50:00+00:00,transformer,,Temperature,C,31.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:50:00+00:00,busbar,,L3 Active Power,kW,62.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:50:00+00:00,busbar,,L2 Active Power,kW,50.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:50:00+00:00,busbar,,L1 Active Power,kW,68.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:50:00+00:00,busbar,,N Current (RMS),A,101.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:50:00+00:00,busbar,,L3 Current (RMS),A,250.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:50:00+00:00,busbar,,L2 Current (RMS),A,205.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:50:00+00:00,busbar,,L1 Current (RMS),A,275.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:40:00+00:00,feeder,5.0,N Current (RMS),A,23.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:40:00+00:00,feeder,4.0,N Current (RMS),A,47.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,82.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,93.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:40:00+00:00,feeder,3.0,N Current (RMS),A,28.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,62.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,70.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,72.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,23.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,21.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:40:00+00:00,feeder,2.0,N Current (RMS),A,38.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,95.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,88.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,73.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:40:00+00:00,transformer,,Temperature,C,31.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:40:00+00:00,busbar,,L3 Active Power,kW,58.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:40:00+00:00,busbar,,L2 Active Power,kW,54.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:40:00+00:00,busbar,,L1 Active Power,kW,61.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:40:00+00:00,busbar,,N Current (RMS),A,88.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:40:00+00:00,busbar,,L3 Current (RMS),A,236.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:40:00+00:00,busbar,,L2 Current (RMS),A,220.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:40:00+00:00,busbar,,L1 Current (RMS),A,250.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:30:00+00:00,feeder,5.0,N Current (RMS),A,26.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:30:00+00:00,feeder,4.0,N Current (RMS),A,36.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,73.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,48.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,76.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:30:00+00:00,feeder,3.0,N Current (RMS),A,28.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,65.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,68.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,64.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,23.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,22.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:30:00+00:00,feeder,2.0,N Current (RMS),A,45.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,96.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,91.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,69.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:30:00+00:00,transformer,,Temperature,C,31.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:30:00+00:00,busbar,,L3 Active Power,kW,57.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:30:00+00:00,busbar,,L2 Active Power,kW,57.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:30:00+00:00,busbar,,L1 Active Power,kW,55.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:30:00+00:00,busbar,,N Current (RMS),A,89.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:30:00+00:00,busbar,,L3 Current (RMS),A,232.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:30:00+00:00,busbar,,L2 Current (RMS),A,232.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:30:00+00:00,busbar,,L1 Current (RMS),A,226.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:20:00+00:00,feeder,5.0,N Current (RMS),A,40.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,47.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:20:00+00:00,feeder,4.0,N Current (RMS),A,38.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,76.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,47.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,74.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,20.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:20:00+00:00,feeder,3.0,N Current (RMS),A,37.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,63.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,83.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,57.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,22.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,23.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:20:00+00:00,feeder,2.0,N Current (RMS),A,38.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,91.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,95.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,73.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:20:00+00:00,transformer,,Temperature,C,31.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:20:00+00:00,busbar,,L3 Active Power,kW,57.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:20:00+00:00,busbar,,L2 Active Power,kW,66.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:20:00+00:00,busbar,,L1 Active Power,kW,55.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:20:00+00:00,busbar,,N Current (RMS),A,94.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:20:00+00:00,busbar,,L3 Current (RMS),A,230.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:20:00+00:00,busbar,,L2 Current (RMS),A,266.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:20:00+00:00,busbar,,L1 Current (RMS),A,222.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:10:00+00:00,feeder,5.0,N Current (RMS),A,41.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,49.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:10:00+00:00,feeder,4.0,N Current (RMS),A,35.5
