Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,71.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,49.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,73.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,17.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:10:00+00:00,feeder,3.0,N Current (RMS),A,30.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,67.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,76.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,71.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,22.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,22.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:10:00+00:00,feeder,2.0,N Current (RMS),A,45.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,91.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,91.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,57.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:10:00+00:00,transformer,,Temperature,C,31.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:10:00+00:00,busbar,,L3 Active Power,kW,56.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:10:00+00:00,busbar,,L2 Active Power,kW,63.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:10:00+00:00,busbar,,L1 Active Power,kW,53.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:10:00+00:00,busbar,,N Current (RMS),A,93.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:10:00+00:00,busbar,,L3 Current (RMS),A,229.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:10:00+00:00,busbar,,L2 Current (RMS),A,258.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:10:00+00:00,busbar,,L1 Current (RMS),A,220.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:00:00+00:00,feeder,5.0,N Current (RMS),A,22.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:00:00+00:00,feeder,4.0,N Current (RMS),A,31.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,71.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,55.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,71.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,19.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:00:00+00:00,feeder,3.0,N Current (RMS),A,37.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,71.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,81.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,57.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,20.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,31.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:00:00+00:00,feeder,2.0,N Current (RMS),A,86.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,83.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,131.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:00:00+00:00,transformer,,Temperature,C,31.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:00:00+00:00,busbar,,L3 Active Power,kW,55.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:00:00+00:00,busbar,,L2 Active Power,kW,70.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:00:00+00:00,busbar,,L1 Active Power,kW,41.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:00:00+00:00,busbar,,N Current (RMS),A,137.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:00:00+00:00,busbar,,L3 Current (RMS),A,227.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:00:00+00:00,busbar,,L2 Current (RMS),A,288.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 16:00:00+00:00,busbar,,L1 Current (RMS),A,170.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:50:00+00:00,feeder,5.0,N Current (RMS),A,14.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:50:00+00:00,feeder,4.0,N Current (RMS),A,34.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,73.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,57.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,76.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,21.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:50:00+00:00,feeder,3.0,N Current (RMS),A,36.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,75.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,90.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,65.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,17.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:50:00+00:00,feeder,2.0,N Current (RMS),A,48.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,70.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,68.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:50:00+00:00,transformer,,Temperature,C,30.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:50:00+00:00,busbar,,L3 Active Power,kW,55.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:50:00+00:00,busbar,,L2 Active Power,kW,56.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:50:00+00:00,busbar,,L1 Active Power,kW,44.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:50:00+00:00,busbar,,N Current (RMS),A,101.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:50:00+00:00,busbar,,L3 Current (RMS),A,225.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:50:00+00:00,busbar,,L2 Current (RMS),A,231.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:50:00+00:00,busbar,,L1 Current (RMS),A,181.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:40:00+00:00,feeder,5.0,N Current (RMS),A,26.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,33.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:40:00+00:00,feeder,4.0,N Current (RMS),A,33.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,80.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,57.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,76.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,24.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:40:00+00:00,feeder,3.0,N Current (RMS),A,38.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,73.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,102.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,70.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,17.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:40:00+00:00,feeder,2.0,N Current (RMS),A,37.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,69.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,66.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,47.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:40:00+00:00,transformer,,Temperature,C,30.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:40:00+00:00,busbar,,L3 Active Power,kW,54.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:40:00+00:00,busbar,,L2 Active Power,kW,62.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:40:00+00:00,busbar,,L1 Active Power,kW,48.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:40:00+00:00,busbar,,N Current (RMS),A,97.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:40:00+00:00,busbar,,L3 Current (RMS),A,223.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:40:00+00:00,busbar,,L2 Current (RMS),A,253.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:40:00+00:00,busbar,,L1 Current (RMS),A,200.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:30:00+00:00,feeder,5.0,N Current (RMS),A,21.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:30:00+00:00,feeder,4.0,N Current (RMS),A,35.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,63.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,63.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,80.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,24.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:30:00+00:00,feeder,3.0,N Current (RMS),A,35.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,86.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,102.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,72.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,20.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:30:00+00:00,feeder,2.0,N Current (RMS),A,37.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,82.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,69.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,62.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:30:00+00:00,transformer,,Temperature,C,30.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:30:00+00:00,busbar,,L3 Active Power,kW,57.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:30:00+00:00,busbar,,L2 Active Power,kW,64.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:30:00+00:00,busbar,,L1 Active Power,kW,55.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:30:00+00:00,busbar,,N Current (RMS),A,88.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:30:00+00:00,busbar,,L3 Current (RMS),A,233.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:30:00+00:00,busbar,,L2 Current (RMS),A,259.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:30:00+00:00,busbar,,L1 Current (RMS),A,227.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:20:00+00:00,feeder,5.0,N Current (RMS),A,34.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,41.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,25.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:20:00+00:00,feeder,4.0,N Current (RMS),A,46.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,66.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,66.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,102.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,28.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:20:00+00:00,feeder,3.0,N Current (RMS),A,49.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,79.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,115.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,71.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:20:00+00:00,feeder,2.0,N Current (RMS),A,31.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,53.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,61.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,61.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:20:00+00:00,transformer,,Temperature,C,30.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:20:00+00:00,busbar,,L3 Active Power,kW,49.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:20:00+00:00,busbar,,L2 Active Power,kW,68.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:20:00+00:00,busbar,,L1 Active Power,kW,58.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:20:00+00:00,busbar,,N Current (RMS),A,109.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:20:00+00:00,busbar,,L3 Current (RMS),A,201.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:20:00+00:00,busbar,,L2 Current (RMS),A,277.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:20:00+00:00,busbar,,L1 Current (RMS),A,238.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:10:00+00:00,feeder,5.0,N Current (RMS),A,20.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,28.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:10:00+00:00,feeder,4.0,N Current (RMS),A,49.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,74.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,74.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,115.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,27.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:10:00+00:00,feeder,3.0,N Current (RMS),A,52.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,76.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,114.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,66.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:10:00+00:00,feeder,2.0,N Current (RMS),A,28.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,53.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,63.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,52.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:10:00+00:00,transformer,,Temperature,C,30.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:10:00+00:00,busbar,,L3 Active Power,kW,50.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:10:00+00:00,busbar,,L2 Active Power,kW,67.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:10:00+00:00,busbar,,L1 Active Power,kW,59.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:10:00+00:00,busbar,,N Current (RMS),A,100.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:10:00+00:00,busbar,,L3 Current (RMS),A,205.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:10:00+00:00,busbar,,L2 Current (RMS),A,271.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:10:00+00:00,busbar,,L1 Current (RMS),A,242.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:00:00+00:00,feeder,5.0,N Current (RMS),A,27.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,31.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,19.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:00:00+00:00,feeder,4.0,N Current (RMS),A,34.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,80.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,69.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,62.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,26.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:00:00+00:00,feeder,3.0,N Current (RMS),A,51.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,59.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,108.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,62.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:00:00+00:00,feeder,2.0,N Current (RMS),A,40.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,52.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,69.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:00:00+00:00,transformer,,Temperature,C,30.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:00:00+00:00,busbar,,L3 Active Power,kW,46.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:00:00+00:00,busbar,,L2 Active Power,kW,67.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:00:00+00:00,busbar,,L1 Active Power,kW,42.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:00:00+00:00,busbar,,N Current (RMS),A,123.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:00:00+00:00,busbar,,L3 Current (RMS),A,189.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:00:00+00:00,busbar,,L2 Current (RMS),A,273.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 15:00:00+00:00,busbar,,L1 Current (RMS),A,174.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:50:00+00:00,feeder,5.0,N Current (RMS),A,30.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,37.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:50:00+00:00,feeder,4.0,N Current (RMS),A,36.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,73.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,61.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,86.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,26.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:50:00+00:00,feeder,3.0,N Current (RMS),A,51.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,64.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,109.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,66.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:50:00+00:00,feeder,2.0,N Current (RMS),A,48.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,70.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,62.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:50:00+00:00,transformer,,Temperature,C,29.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:50:00+00:00,busbar,,L3 Active Power,kW,50.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:50:00+00:00,busbar,,L2 Active Power,kW,65.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:50:00+00:00,busbar,,L1 Active Power,kW,47.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:50:00+00:00,busbar,,N Current (RMS),A,111.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:50:00+00:00,busbar,,L3 Current (RMS),A,203.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:50:00+00:00,busbar,,L2 Current (RMS),A,264.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:50:00+00:00,busbar,,L1 Current (RMS),A,195.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:40:00+00:00,feeder,5.0,N Current (RMS),A,25.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,35.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:40:00+00:00,feeder,4.0,N Current (RMS),A,37.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,67.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,72.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,79.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,22.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:40:00+00:00,feeder,3.0,N Current (RMS),A,37.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,68.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,91.7
