Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,72.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:40:00+00:00,feeder,2.0,N Current (RMS),A,38.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,58.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,73.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:40:00+00:00,transformer,,Temperature,C,29.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:40:00+00:00,busbar,,L3 Active Power,kW,47.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:40:00+00:00,busbar,,L2 Active Power,kW,65.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:40:00+00:00,busbar,,L1 Active Power,kW,50.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:40:00+00:00,busbar,,N Current (RMS),A,104.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:40:00+00:00,busbar,,L3 Current (RMS),A,193.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:40:00+00:00,busbar,,L2 Current (RMS),A,264.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:40:00+00:00,busbar,,L1 Current (RMS),A,204.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:30:00+00:00,feeder,5.0,N Current (RMS),A,18.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:30:00+00:00,feeder,4.0,N Current (RMS),A,30.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,68.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,60.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,74.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,22.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,23.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:30:00+00:00,feeder,3.0,N Current (RMS),A,41.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,97.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,97.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,74.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:30:00+00:00,feeder,2.0,N Current (RMS),A,31.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,54.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,70.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:30:00+00:00,transformer,,Temperature,C,29.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:30:00+00:00,busbar,,L3 Active Power,kW,55.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:30:00+00:00,busbar,,L2 Active Power,kW,62.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:30:00+00:00,busbar,,L1 Active Power,kW,50.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:30:00+00:00,busbar,,N Current (RMS),A,93.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:30:00+00:00,busbar,,L3 Current (RMS),A,226.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:30:00+00:00,busbar,,L2 Current (RMS),A,252.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:30:00+00:00,busbar,,L1 Current (RMS),A,206.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:20:00+00:00,feeder,5.0,N Current (RMS),A,22.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:20:00+00:00,feeder,4.0,N Current (RMS),A,30.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,70.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,64.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,73.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,21.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:20:00+00:00,feeder,3.0,N Current (RMS),A,30.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,76.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,90.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,77.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:20:00+00:00,feeder,2.0,N Current (RMS),A,31.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,63.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,66.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,59.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:20:00+00:00,transformer,,Temperature,C,29.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:20:00+00:00,busbar,,L3 Active Power,kW,50.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:20:00+00:00,busbar,,L2 Active Power,kW,60.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:20:00+00:00,busbar,,L1 Active Power,kW,54.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:20:00+00:00,busbar,,N Current (RMS),A,87.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:20:00+00:00,busbar,,L3 Current (RMS),A,206.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:20:00+00:00,busbar,,L2 Current (RMS),A,243.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:20:00+00:00,busbar,,L1 Current (RMS),A,220.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:10:00+00:00,feeder,5.0,N Current (RMS),A,18.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,1.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:10:00+00:00,feeder,4.0,N Current (RMS),A,33.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,74.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,45.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,66.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,20.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,22.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:10:00+00:00,feeder,3.0,N Current (RMS),A,40.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,90.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,91.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,73.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:10:00+00:00,feeder,2.0,N Current (RMS),A,33.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,65.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,65.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,54.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:10:00+00:00,transformer,,Temperature,C,29.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:10:00+00:00,busbar,,L3 Active Power,kW,54.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:10:00+00:00,busbar,,L2 Active Power,kW,53.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:10:00+00:00,busbar,,L1 Active Power,kW,48.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:10:00+00:00,busbar,,N Current (RMS),A,86.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:10:00+00:00,busbar,,L3 Current (RMS),A,225.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:10:00+00:00,busbar,,L2 Current (RMS),A,216.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:10:00+00:00,busbar,,L1 Current (RMS),A,198.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:00:00+00:00,feeder,5.0,N Current (RMS),A,13.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:00:00+00:00,feeder,4.0,N Current (RMS),A,35.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,75.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,52.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,57.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,23.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,21.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,20.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:00:00+00:00,feeder,3.0,N Current (RMS),A,33.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,100.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,88.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,85.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:00:00+00:00,feeder,2.0,N Current (RMS),A,31.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,57.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,60.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:00:00+00:00,transformer,,Temperature,C,29.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:00:00+00:00,busbar,,L3 Active Power,kW,56.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:00:00+00:00,busbar,,L2 Active Power,kW,51.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:00:00+00:00,busbar,,L1 Active Power,kW,46.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:00:00+00:00,busbar,,N Current (RMS),A,87.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:00:00+00:00,busbar,,L3 Current (RMS),A,229.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:00:00+00:00,busbar,,L2 Current (RMS),A,211.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 14:00:00+00:00,busbar,,L1 Current (RMS),A,191.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:50:00+00:00,feeder,5.0,N Current (RMS),A,20.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:50:00+00:00,feeder,4.0,N Current (RMS),A,35.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,72.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,50.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,57.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,21.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,17.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:50:00+00:00,feeder,3.0,N Current (RMS),A,37.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,84.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,90.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,72.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:50:00+00:00,feeder,2.0,N Current (RMS),A,36.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,48.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,63.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:50:00+00:00,transformer,,Temperature,C,29.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:50:00+00:00,busbar,,L3 Active Power,kW,48.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:50:00+00:00,busbar,,L2 Active Power,kW,55.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:50:00+00:00,busbar,,L1 Active Power,kW,40.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:50:00+00:00,busbar,,N Current (RMS),A,97.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:50:00+00:00,busbar,,L3 Current (RMS),A,199.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:50:00+00:00,busbar,,L2 Current (RMS),A,223.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:50:00+00:00,busbar,,L1 Current (RMS),A,167.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:40:00+00:00,feeder,5.0,N Current (RMS),A,22.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:40:00+00:00,feeder,4.0,N Current (RMS),A,36.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,72.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,39.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,54.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,19.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,21.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,18.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:40:00+00:00,feeder,3.0,N Current (RMS),A,29.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,83.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,89.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,76.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,18.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:40:00+00:00,feeder,2.0,N Current (RMS),A,42.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,75.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,55.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:40:00+00:00,transformer,,Temperature,C,29.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:40:00+00:00,busbar,,L3 Active Power,kW,56.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:40:00+00:00,busbar,,L2 Active Power,kW,50.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:40:00+00:00,busbar,,L1 Active Power,kW,43.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:40:00+00:00,busbar,,N Current (RMS),A,91.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:40:00+00:00,busbar,,L3 Current (RMS),A,228.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:40:00+00:00,busbar,,L2 Current (RMS),A,205.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:40:00+00:00,busbar,,L1 Current (RMS),A,177.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:30:00+00:00,feeder,5.0,N Current (RMS),A,34.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,40.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,21.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:30:00+00:00,feeder,4.0,N Current (RMS),A,48.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,86.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,63.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,22.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:30:00+00:00,feeder,3.0,N Current (RMS),A,37.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,80.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,94.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,75.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:30:00+00:00,feeder,2.0,N Current (RMS),A,38.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,56.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,66.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:30:00+00:00,transformer,,Temperature,C,29.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:30:00+00:00,busbar,,L3 Active Power,kW,55.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:30:00+00:00,busbar,,L2 Active Power,kW,58.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:30:00+00:00,busbar,,L1 Active Power,kW,42.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:30:00+00:00,busbar,,N Current (RMS),A,101.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:30:00+00:00,busbar,,L3 Current (RMS),A,224.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:30:00+00:00,busbar,,L2 Current (RMS),A,236.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:30:00+00:00,busbar,,L1 Current (RMS),A,175.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:20:00+00:00,feeder,5.0,N Current (RMS),A,21.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,25.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:20:00+00:00,feeder,4.0,N Current (RMS),A,54.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,105.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,65.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,23.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:20:00+00:00,feeder,3.0,N Current (RMS),A,40.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,67.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,95.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,75.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:20:00+00:00,feeder,2.0,N Current (RMS),A,33.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,53.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,64.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:20:00+00:00,transformer,,Temperature,C,28.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:20:00+00:00,busbar,,L3 Active Power,kW,56.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:20:00+00:00,busbar,,L2 Active Power,kW,55.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:20:00+00:00,busbar,,L1 Active Power,kW,45.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:20:00+00:00,busbar,,N Current (RMS),A,90.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:20:00+00:00,busbar,,L3 Current (RMS),A,230.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:20:00+00:00,busbar,,L2 Current (RMS),A,223.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:20:00+00:00,busbar,,L1 Current (RMS),A,184.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:10:00+00:00,feeder,5.0,N Current (RMS),A,14.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,22.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:10:00+00:00,feeder,4.0,N Current (RMS),A,49.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,93.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,42.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,50.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,22.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:10:00+00:00,feeder,3.0,N Current (RMS),A,37.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,69.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,93.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,73.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:10:00+00:00,feeder,2.0,N Current (RMS),A,32.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,50.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,52.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:10:00+00:00,transformer,,Temperature,C,28.8
