Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:10:00+00:00,busbar,,L3 Active Power,kW,52.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:10:00+00:00,busbar,,L2 Active Power,kW,50.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:10:00+00:00,busbar,,L1 Active Power,kW,41.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:10:00+00:00,busbar,,N Current (RMS),A,90.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:10:00+00:00,busbar,,L3 Current (RMS),A,214.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:10:00+00:00,busbar,,L2 Current (RMS),A,205.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:10:00+00:00,busbar,,L1 Current (RMS),A,171.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:00:00+00:00,feeder,5.0,N Current (RMS),A,9.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,19.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:00:00+00:00,feeder,4.0,N Current (RMS),A,40.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,79.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,50.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,23.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:00:00+00:00,feeder,3.0,N Current (RMS),A,33.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,80.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,97.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,76.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:00:00+00:00,feeder,2.0,N Current (RMS),A,31.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,51.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,59.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,51.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:00:00+00:00,transformer,,Temperature,C,28.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:00:00+00:00,busbar,,L3 Active Power,kW,53.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:00:00+00:00,busbar,,L2 Active Power,kW,51.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:00:00+00:00,busbar,,L1 Active Power,kW,44.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:00:00+00:00,busbar,,N Current (RMS),A,84.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:00:00+00:00,busbar,,L3 Current (RMS),A,216.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:00:00+00:00,busbar,,L2 Current (RMS),A,209.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 13:00:00+00:00,busbar,,L1 Current (RMS),A,183.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:50:00+00:00,feeder,5.0,N Current (RMS),A,14.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,20.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:50:00+00:00,feeder,4.0,N Current (RMS),A,41.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,83.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,40.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,60.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,22.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:50:00+00:00,feeder,3.0,N Current (RMS),A,39.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,72.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,91.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,71.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:50:00+00:00,feeder,2.0,N Current (RMS),A,34.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,59.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,71.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:50:00+00:00,transformer,,Temperature,C,28.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:50:00+00:00,busbar,,L3 Active Power,kW,53.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:50:00+00:00,busbar,,L2 Active Power,kW,55.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:50:00+00:00,busbar,,L1 Active Power,kW,44.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:50:00+00:00,busbar,,N Current (RMS),A,89.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:50:00+00:00,busbar,,L3 Current (RMS),A,217.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:50:00+00:00,busbar,,L2 Current (RMS),A,222.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:50:00+00:00,busbar,,L1 Current (RMS),A,183.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:40:00+00:00,feeder,5.0,N Current (RMS),A,9.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:40:00+00:00,feeder,4.0,N Current (RMS),A,36.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,52.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,44.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,72.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,23.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:40:00+00:00,feeder,3.0,N Current (RMS),A,41.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,75.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,96.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,67.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,16.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:40:00+00:00,feeder,2.0,N Current (RMS),A,36.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,66.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,77.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,54.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:40:00+00:00,transformer,,Temperature,C,28.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:40:00+00:00,busbar,,L3 Active Power,kW,48.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:40:00+00:00,busbar,,L2 Active Power,kW,56.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:40:00+00:00,busbar,,L1 Active Power,kW,49.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:40:00+00:00,busbar,,N Current (RMS),A,85.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:40:00+00:00,busbar,,L3 Current (RMS),A,196.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:40:00+00:00,busbar,,L2 Current (RMS),A,229.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:40:00+00:00,busbar,,L1 Current (RMS),A,202.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:30:00+00:00,feeder,5.0,N Current (RMS),A,17.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:30:00+00:00,feeder,4.0,N Current (RMS),A,42.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,77.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,47.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,87.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,22.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,20.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:30:00+00:00,feeder,3.0,N Current (RMS),A,37.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,68.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,93.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,86.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,17.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:30:00+00:00,feeder,2.0,N Current (RMS),A,30.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,72.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,68.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,66.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:30:00+00:00,transformer,,Temperature,C,28.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:30:00+00:00,busbar,,L3 Active Power,kW,53.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:30:00+00:00,busbar,,L2 Active Power,kW,55.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:30:00+00:00,busbar,,L1 Active Power,kW,59.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:30:00+00:00,busbar,,N Current (RMS),A,86.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:30:00+00:00,busbar,,L3 Current (RMS),A,215.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:30:00+00:00,busbar,,L2 Current (RMS),A,226.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:30:00+00:00,busbar,,L1 Current (RMS),A,242.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:20:00+00:00,feeder,5.0,N Current (RMS),A,25.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:20:00+00:00,feeder,4.0,N Current (RMS),A,37.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,61.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,48.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,73.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,21.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:20:00+00:00,feeder,3.0,N Current (RMS),A,36.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,65.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,90.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,78.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,20.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:20:00+00:00,feeder,2.0,N Current (RMS),A,40.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,59.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,57.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,86.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:20:00+00:00,transformer,,Temperature,C,28.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:20:00+00:00,busbar,,L3 Active Power,kW,46.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:20:00+00:00,busbar,,L2 Active Power,kW,54.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:20:00+00:00,busbar,,L1 Active Power,kW,59.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:20:00+00:00,busbar,,N Current (RMS),A,96.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:20:00+00:00,busbar,,L3 Current (RMS),A,190.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:20:00+00:00,busbar,,L2 Current (RMS),A,222.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:20:00+00:00,busbar,,L1 Current (RMS),A,243.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:10:00+00:00,feeder,5.0,N Current (RMS),A,39.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,47.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:10:00+00:00,feeder,4.0,N Current (RMS),A,34.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,54.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,60.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,20.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:10:00+00:00,feeder,3.0,N Current (RMS),A,36.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,71.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,86.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,63.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,21.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:10:00+00:00,feeder,2.0,N Current (RMS),A,36.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,64.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,66.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,87.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:10:00+00:00,transformer,,Temperature,C,28.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:10:00+00:00,busbar,,L3 Active Power,kW,44.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:10:00+00:00,busbar,,L2 Active Power,kW,61.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:10:00+00:00,busbar,,L1 Active Power,kW,53.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:10:00+00:00,busbar,,N Current (RMS),A,105.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:10:00+00:00,busbar,,L3 Current (RMS),A,181.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:10:00+00:00,busbar,,L2 Current (RMS),A,248.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:10:00+00:00,busbar,,L1 Current (RMS),A,220.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:00:00+00:00,feeder,5.0,N Current (RMS),A,20.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:00:00+00:00,feeder,4.0,N Current (RMS),A,29.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,52.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,40.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,55.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,19.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:00:00+00:00,feeder,3.0,N Current (RMS),A,35.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,75.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,80.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,58.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,18.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:00:00+00:00,feeder,2.0,N Current (RMS),A,35.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,75.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,62.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,72.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:00:00+00:00,transformer,,Temperature,C,28.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:00:00+00:00,busbar,,L3 Active Power,kW,49.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:00:00+00:00,busbar,,L2 Active Power,kW,48.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:00:00+00:00,busbar,,L1 Active Power,kW,50.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:00:00+00:00,busbar,,N Current (RMS),A,78.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:00:00+00:00,busbar,,L3 Current (RMS),A,203.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:00:00+00:00,busbar,,L2 Current (RMS),A,198.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 12:00:00+00:00,busbar,,L1 Current (RMS),A,205.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:50:00+00:00,feeder,5.0,N Current (RMS),A,14.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:50:00+00:00,feeder,4.0,N Current (RMS),A,33.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,44.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,56.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,56.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,18.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:50:00+00:00,feeder,3.0,N Current (RMS),A,34.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,73.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,75.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,63.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,20.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,20.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:50:00+00:00,feeder,2.0,N Current (RMS),A,45.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,82.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,84.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,52.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:50:00+00:00,transformer,,Temperature,C,28.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:50:00+00:00,busbar,,L3 Active Power,kW,51.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:50:00+00:00,busbar,,L2 Active Power,kW,58.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:50:00+00:00,busbar,,L1 Active Power,kW,45.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:50:00+00:00,busbar,,N Current (RMS),A,98.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:50:00+00:00,busbar,,L3 Current (RMS),A,208.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:50:00+00:00,busbar,,L2 Current (RMS),A,235.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:50:00+00:00,busbar,,L1 Current (RMS),A,186.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:40:00+00:00,feeder,5.0,N Current (RMS),A,13.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:40:00+00:00,feeder,4.0,N Current (RMS),A,29.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,49.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,49.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,52.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,21.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,17.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:40:00+00:00,feeder,3.0,N Current (RMS),A,41.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,90.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,75.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,54.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,19.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,19.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,19.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:40:00+00:00,feeder,2.0,N Current (RMS),A,34.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,79.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,80.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,78.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:40:00+00:00,transformer,,Temperature,C,28.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:40:00+00:00,busbar,,L3 Active Power,kW,55.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:40:00+00:00,busbar,,L2 Active Power,kW,54.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:40:00+00:00,busbar,,L1 Active Power,kW,47.65
