Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:40:00+00:00,busbar,,N Current (RMS),A,82.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:40:00+00:00,busbar,,L3 Current (RMS),A,223.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:40:00+00:00,busbar,,L2 Current (RMS),A,221.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:40:00+00:00,busbar,,L1 Current (RMS),A,194.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:30:00+00:00,feeder,5.0,N Current (RMS),A,18.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:30:00+00:00,feeder,4.0,N Current (RMS),A,29.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,55.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,48.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,60.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:30:00+00:00,feeder,3.0,N Current (RMS),A,32.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,80.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,67.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,68.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,18.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:30:00+00:00,feeder,2.0,N Current (RMS),A,35.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,73.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,61.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,56.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:30:00+00:00,transformer,,Temperature,C,27.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:30:00+00:00,busbar,,L3 Active Power,kW,52.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:30:00+00:00,busbar,,L2 Active Power,kW,48.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:30:00+00:00,busbar,,L1 Active Power,kW,47.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:30:00+00:00,busbar,,N Current (RMS),A,79.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:30:00+00:00,busbar,,L3 Current (RMS),A,212.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:30:00+00:00,busbar,,L2 Current (RMS),A,196.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:30:00+00:00,busbar,,L1 Current (RMS),A,193.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:20:00+00:00,feeder,5.0,N Current (RMS),A,17.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:20:00+00:00,feeder,4.0,N Current (RMS),A,27.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,61.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,53.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:20:00+00:00,feeder,3.0,N Current (RMS),A,30.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,79.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,67.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,70.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,19.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,21.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:20:00+00:00,feeder,2.0,N Current (RMS),A,44.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,78.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,69.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,92.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:20:00+00:00,transformer,,Temperature,C,27.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:20:00+00:00,busbar,,L3 Active Power,kW,54.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:20:00+00:00,busbar,,L2 Active Power,kW,49.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:20:00+00:00,busbar,,L1 Active Power,kW,56.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:20:00+00:00,busbar,,N Current (RMS),A,82.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:20:00+00:00,busbar,,L3 Current (RMS),A,218.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:20:00+00:00,busbar,,L2 Current (RMS),A,200.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:20:00+00:00,busbar,,L1 Current (RMS),A,229.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:10:00+00:00,feeder,5.0,N Current (RMS),A,24.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,37.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:10:00+00:00,feeder,4.0,N Current (RMS),A,31.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,67.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,53.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,19.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:10:00+00:00,feeder,3.0,N Current (RMS),A,33.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,82.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,69.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,71.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,18.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,20.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,27.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:10:00+00:00,feeder,2.0,N Current (RMS),A,47.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,73.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,82.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,110.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:10:00+00:00,transformer,,Temperature,C,27.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:10:00+00:00,busbar,,L3 Active Power,kW,56.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:10:00+00:00,busbar,,L2 Active Power,kW,59.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:10:00+00:00,busbar,,L1 Active Power,kW,59.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:10:00+00:00,busbar,,N Current (RMS),A,78.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:10:00+00:00,busbar,,L3 Current (RMS),A,227.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:10:00+00:00,busbar,,L2 Current (RMS),A,237.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:10:00+00:00,busbar,,L1 Current (RMS),A,241.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:00:00+00:00,feeder,5.0,N Current (RMS),A,23.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:00:00+00:00,feeder,4.0,N Current (RMS),A,30.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,61.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,60.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,53.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,20.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,19.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:00:00+00:00,feeder,3.0,N Current (RMS),A,31.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,84.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,81.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,68.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,18.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,21.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:00:00+00:00,feeder,2.0,N Current (RMS),A,40.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,76.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,56.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,88.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:00:00+00:00,transformer,,Temperature,C,27.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:00:00+00:00,busbar,,L3 Active Power,kW,54.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:00:00+00:00,busbar,,L2 Active Power,kW,55.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:00:00+00:00,busbar,,L1 Active Power,kW,52.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:00:00+00:00,busbar,,N Current (RMS),A,75.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:00:00+00:00,busbar,,L3 Current (RMS),A,220.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:00:00+00:00,busbar,,L2 Current (RMS),A,223.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 11:00:00+00:00,busbar,,L1 Current (RMS),A,213.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:50:00+00:00,feeder,5.0,N Current (RMS),A,11.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:50:00+00:00,feeder,4.0,N Current (RMS),A,29.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,61.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,54.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,52.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,20.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,18.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:50:00+00:00,feeder,3.0,N Current (RMS),A,30.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,87.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,79.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,64.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,19.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:50:00+00:00,feeder,2.0,N Current (RMS),A,34.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,61.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,62.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,78.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:50:00+00:00,transformer,,Temperature,C,27.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:50:00+00:00,busbar,,L3 Active Power,kW,52.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:50:00+00:00,busbar,,L2 Active Power,kW,50.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:50:00+00:00,busbar,,L1 Active Power,kW,48.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:50:00+00:00,busbar,,N Current (RMS),A,75.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:50:00+00:00,busbar,,L3 Current (RMS),A,213.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:50:00+00:00,busbar,,L2 Current (RMS),A,205.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:50:00+00:00,busbar,,L1 Current (RMS),A,198.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:40:00+00:00,feeder,5.0,N Current (RMS),A,14.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,6.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:40:00+00:00,feeder,4.0,N Current (RMS),A,41.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,63.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,68.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,23.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,19.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:40:00+00:00,feeder,3.0,N Current (RMS),A,36.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,100.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,79.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,65.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,24.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:40:00+00:00,feeder,2.0,N Current (RMS),A,56.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,102.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,58.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,69.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:40:00+00:00,transformer,,Temperature,C,27.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:40:00+00:00,busbar,,L3 Active Power,kW,58.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:40:00+00:00,busbar,,L2 Active Power,kW,51.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:40:00+00:00,busbar,,L1 Active Power,kW,49.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:40:00+00:00,busbar,,N Current (RMS),A,83.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:40:00+00:00,busbar,,L3 Current (RMS),A,240.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:40:00+00:00,busbar,,L2 Current (RMS),A,210.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:40:00+00:00,busbar,,L1 Current (RMS),A,202.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:30:00+00:00,feeder,5.0,N Current (RMS),A,19.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,1.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:30:00+00:00,feeder,4.0,N Current (RMS),A,38.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,52.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,68.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,23.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,23.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:30:00+00:00,feeder,3.0,N Current (RMS),A,32.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,100.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,97.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,70.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,19.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:30:00+00:00,feeder,2.0,N Current (RMS),A,37.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,77.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,55.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,54.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:30:00+00:00,transformer,,Temperature,C,27.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:30:00+00:00,busbar,,L3 Active Power,kW,53.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:30:00+00:00,busbar,,L2 Active Power,kW,54.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:30:00+00:00,busbar,,L1 Active Power,kW,49.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:30:00+00:00,busbar,,N Current (RMS),A,75.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:30:00+00:00,busbar,,L3 Current (RMS),A,218.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:30:00+00:00,busbar,,L2 Current (RMS),A,221.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:30:00+00:00,busbar,,L1 Current (RMS),A,202.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:20:00+00:00,feeder,5.0,N Current (RMS),A,25.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,1.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:20:00+00:00,feeder,4.0,N Current (RMS),A,26.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,60.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,50.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,55.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,21.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,23.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,21.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:20:00+00:00,feeder,3.0,N Current (RMS),A,33.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,91.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,97.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,93.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,19.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:20:00+00:00,feeder,2.0,N Current (RMS),A,40.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,78.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,56.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:20:00+00:00,transformer,,Temperature,C,27.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:20:00+00:00,busbar,,L3 Active Power,kW,55.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:20:00+00:00,busbar,,L2 Active Power,kW,56.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:20:00+00:00,busbar,,L1 Active Power,kW,50.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:20:00+00:00,busbar,,N Current (RMS),A,77.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:20:00+00:00,busbar,,L3 Current (RMS),A,225.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:20:00+00:00,busbar,,L2 Current (RMS),A,227.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:20:00+00:00,busbar,,L1 Current (RMS),A,207.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:10:00+00:00,feeder,5.0,N Current (RMS),A,26.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:10:00+00:00,feeder,4.0,N Current (RMS),A,35.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,57.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,63.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,21.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:10:00+00:00,feeder,3.0,N Current (RMS),A,36.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,68.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,90.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,57.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,24.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:10:00+00:00,feeder,2.0,N Current (RMS),A,47.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,98.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,70.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,64.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:10:00+00:00,transformer,,Temperature,C,26.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:10:00+00:00,busbar,,L3 Active Power,kW,50.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:10:00+00:00,busbar,,L2 Active Power,kW,60.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:10:00+00:00,busbar,,L1 Active Power,kW,46.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:10:00+00:00,busbar,,N Current (RMS),A,93.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:10:00+00:00,busbar,,L3 Current (RMS),A,207.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:10:00+00:00,busbar,,L2 Current (RMS),A,243.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:10:00+00:00,busbar,,L1 Current (RMS),A,194.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:00:00+00:00,feeder,5.0,N Current (RMS),A,15.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
