Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:00:00+00:00,feeder,4.0,N Current (RMS),A,38.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,47.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,47.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,77.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,20.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,25.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:00:00+00:00,feeder,3.0,N Current (RMS),A,45.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,87.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,104.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,52.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,18.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:00:00+00:00,feeder,2.0,N Current (RMS),A,34.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,65.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,56.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,76.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:00:00+00:00,transformer,,Temperature,C,26.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:00:00+00:00,busbar,,L3 Active Power,kW,48.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:00:00+00:00,busbar,,L2 Active Power,kW,54.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:00:00+00:00,busbar,,L1 Active Power,kW,50.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:00:00+00:00,busbar,,N Current (RMS),A,75.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:00:00+00:00,busbar,,L3 Current (RMS),A,195.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:00:00+00:00,busbar,,L2 Current (RMS),A,221.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 10:00:00+00:00,busbar,,L1 Current (RMS),A,206.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:50:00+00:00,feeder,5.0,N Current (RMS),A,23.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,1.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:50:00+00:00,feeder,4.0,N Current (RMS),A,37.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,42.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,69.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,26.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:50:00+00:00,feeder,3.0,N Current (RMS),A,44.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,81.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,106.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,58.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,17.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,18.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:50:00+00:00,feeder,2.0,N Current (RMS),A,36.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,70.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,78.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,53.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:50:00+00:00,transformer,,Temperature,C,26.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:50:00+00:00,busbar,,L3 Active Power,kW,46.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:50:00+00:00,busbar,,L2 Active Power,kW,61.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:50:00+00:00,busbar,,L1 Active Power,kW,46.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:50:00+00:00,busbar,,N Current (RMS),A,92.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:50:00+00:00,busbar,,L3 Current (RMS),A,188.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:50:00+00:00,busbar,,L2 Current (RMS),A,248.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:50:00+00:00,busbar,,L1 Current (RMS),A,190.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:40:00+00:00,feeder,5.0,N Current (RMS),A,14.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,1.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:40:00+00:00,feeder,4.0,N Current (RMS),A,35.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,51.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,49.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,75.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,19.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,21.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:40:00+00:00,feeder,3.0,N Current (RMS),A,29.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,81.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,89.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,69.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,19.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,19.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:40:00+00:00,feeder,2.0,N Current (RMS),A,44.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,78.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,78.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:40:00+00:00,transformer,,Temperature,C,26.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:40:00+00:00,busbar,,L3 Active Power,kW,50.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:40:00+00:00,busbar,,L2 Active Power,kW,56.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:40:00+00:00,busbar,,L1 Active Power,kW,46.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:40:00+00:00,busbar,,N Current (RMS),A,78.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:40:00+00:00,busbar,,L3 Current (RMS),A,206.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:40:00+00:00,busbar,,L2 Current (RMS),A,228.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:40:00+00:00,busbar,,L1 Current (RMS),A,187.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:30:00+00:00,feeder,5.0,N Current (RMS),A,13.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:30:00+00:00,feeder,4.0,N Current (RMS),A,36.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,53.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,63.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,21.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:30:00+00:00,feeder,3.0,N Current (RMS),A,27.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,80.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,90.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,68.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,19.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:30:00+00:00,feeder,2.0,N Current (RMS),A,42.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,79.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,73.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:30:00+00:00,transformer,,Temperature,C,26.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:30:00+00:00,busbar,,L3 Active Power,kW,47.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:30:00+00:00,busbar,,L2 Active Power,kW,56.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:30:00+00:00,busbar,,L1 Active Power,kW,44.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:30:00+00:00,busbar,,N Current (RMS),A,79.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:30:00+00:00,busbar,,L3 Current (RMS),A,193.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:30:00+00:00,busbar,,L2 Current (RMS),A,228.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:30:00+00:00,busbar,,L1 Current (RMS),A,179.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:20:00+00:00,feeder,5.0,N Current (RMS),A,11.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,1.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:20:00+00:00,feeder,4.0,N Current (RMS),A,39.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,50.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,64.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,22.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:20:00+00:00,feeder,3.0,N Current (RMS),A,33.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,78.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,92.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,60.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,20.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:20:00+00:00,feeder,2.0,N Current (RMS),A,50.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,85.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,54.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:20:00+00:00,transformer,,Temperature,C,26.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:20:00+00:00,busbar,,L3 Active Power,kW,45.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:20:00+00:00,busbar,,L2 Active Power,kW,50.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:20:00+00:00,busbar,,L1 Active Power,kW,39.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:20:00+00:00,busbar,,N Current (RMS),A,75.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:20:00+00:00,busbar,,L3 Current (RMS),A,185.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:20:00+00:00,busbar,,L2 Current (RMS),A,205.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:20:00+00:00,busbar,,L1 Current (RMS),A,161.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:10:00+00:00,feeder,5.0,N Current (RMS),A,13.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,1.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:10:00+00:00,feeder,4.0,N Current (RMS),A,42.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,47.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,65.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,70.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,23.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,24.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:10:00+00:00,feeder,3.0,N Current (RMS),A,47.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,99.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,99.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,54.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,18.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:10:00+00:00,feeder,2.0,N Current (RMS),A,39.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,76.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,60.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,71.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:10:00+00:00,transformer,,Temperature,C,26.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:10:00+00:00,busbar,,L3 Active Power,kW,52.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:10:00+00:00,busbar,,L2 Active Power,kW,58.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:10:00+00:00,busbar,,L1 Active Power,kW,47.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:10:00+00:00,busbar,,N Current (RMS),A,82.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:10:00+00:00,busbar,,L3 Current (RMS),A,214.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:10:00+00:00,busbar,,L2 Current (RMS),A,236.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:10:00+00:00,busbar,,L1 Current (RMS),A,194.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:00:00+00:00,feeder,5.0,N Current (RMS),A,11.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,1.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:00:00+00:00,feeder,4.0,N Current (RMS),A,44.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,60.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,78.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,49.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,19.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,19.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:00:00+00:00,feeder,3.0,N Current (RMS),A,38.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,84.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,80.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,62.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:00:00+00:00,feeder,2.0,N Current (RMS),A,35.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,63.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,48.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,58.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:00:00+00:00,transformer,,Temperature,C,26.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:00:00+00:00,busbar,,L3 Active Power,kW,48.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:00:00+00:00,busbar,,L2 Active Power,kW,53.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:00:00+00:00,busbar,,L1 Active Power,kW,41.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:00:00+00:00,busbar,,N Current (RMS),A,94.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:00:00+00:00,busbar,,L3 Current (RMS),A,203.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:00:00+00:00,busbar,,L2 Current (RMS),A,216.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 09:00:00+00:00,busbar,,L1 Current (RMS),A,169.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:50:00+00:00,feeder,5.0,N Current (RMS),A,13.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,1.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:50:00+00:00,feeder,4.0,N Current (RMS),A,39.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,60.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,20.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,17.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:50:00+00:00,feeder,3.0,N Current (RMS),A,44.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,90.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,76.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,64.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,26.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:50:00+00:00,feeder,2.0,N Current (RMS),A,62.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,64.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,53.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,109.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:50:00+00:00,transformer,,Temperature,C,25.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:50:00+00:00,busbar,,L3 Active Power,kW,43.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:50:00+00:00,busbar,,L2 Active Power,kW,48.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:50:00+00:00,busbar,,L1 Active Power,kW,52.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:50:00+00:00,busbar,,N Current (RMS),A,82.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:50:00+00:00,busbar,,L3 Current (RMS),A,179.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:50:00+00:00,busbar,,L2 Current (RMS),A,196.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:50:00+00:00,busbar,,L1 Current (RMS),A,215.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:40:00+00:00,feeder,5.0,N Current (RMS),A,16.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,1.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:40:00+00:00,feeder,4.0,N Current (RMS),A,44.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,67.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,53.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:40:00+00:00,feeder,3.0,N Current (RMS),A,21.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,55.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,66.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,61.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:40:00+00:00,feeder,2.0,N Current (RMS),A,30.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,51.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,52.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,60.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:40:00+00:00,transformer,,Temperature,C,25.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:40:00+00:00,busbar,,L3 Active Power,kW,34.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:40:00+00:00,busbar,,L2 Active Power,kW,48.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:40:00+00:00,busbar,,L1 Active Power,kW,42.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:40:00+00:00,busbar,,N Current (RMS),A,86.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:40:00+00:00,busbar,,L3 Current (RMS),A,142.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:40:00+00:00,busbar,,L2 Current (RMS),A,197.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:40:00+00:00,busbar,,L1 Current (RMS),A,174.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:30:00+00:00,feeder,5.0,N Current (RMS),A,18.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,1.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:30:00+00:00,feeder,4.0,N Current (RMS),A,47.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,69.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,55.3
