Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,17.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:30:00+00:00,feeder,3.0,N Current (RMS),A,28.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,54.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,74.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,71.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:30:00+00:00,feeder,2.0,N Current (RMS),A,31.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,50.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,57.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,54.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:30:00+00:00,transformer,,Temperature,C,25.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:30:00+00:00,busbar,,L3 Active Power,kW,32.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:30:00+00:00,busbar,,L2 Active Power,kW,53.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:30:00+00:00,busbar,,L1 Active Power,kW,44.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:30:00+00:00,busbar,,N Current (RMS),A,99.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:30:00+00:00,busbar,,L3 Current (RMS),A,133.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:30:00+00:00,busbar,,L2 Current (RMS),A,216.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:30:00+00:00,busbar,,L1 Current (RMS),A,182.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:20:00+00:00,feeder,5.0,N Current (RMS),A,12.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:20:00+00:00,feeder,4.0,N Current (RMS),A,44.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,63.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,18.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:20:00+00:00,feeder,3.0,N Current (RMS),A,28.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,52.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,78.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,53.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:20:00+00:00,feeder,2.0,N Current (RMS),A,36.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,65.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,51.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,51.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:20:00+00:00,transformer,,Temperature,C,25.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:20:00+00:00,busbar,,L3 Active Power,kW,37.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:20:00+00:00,busbar,,L2 Active Power,kW,50.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:20:00+00:00,busbar,,L1 Active Power,kW,38.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:20:00+00:00,busbar,,N Current (RMS),A,81.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:20:00+00:00,busbar,,L3 Current (RMS),A,152.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:20:00+00:00,busbar,,L2 Current (RMS),A,204.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:20:00+00:00,busbar,,L1 Current (RMS),A,155.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:10:00+00:00,feeder,5.0,N Current (RMS),A,16.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:10:00+00:00,feeder,4.0,N Current (RMS),A,52.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,73.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,49.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,17.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:10:00+00:00,feeder,3.0,N Current (RMS),A,25.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,57.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,72.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,49.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,19.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:10:00+00:00,feeder,2.0,N Current (RMS),A,55.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,82.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,41.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:10:00+00:00,transformer,,Temperature,C,25.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:10:00+00:00,busbar,,L3 Active Power,kW,42.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:10:00+00:00,busbar,,L2 Active Power,kW,49.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:10:00+00:00,busbar,,L1 Active Power,kW,34.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:10:00+00:00,busbar,,N Current (RMS),A,86.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:10:00+00:00,busbar,,L3 Current (RMS),A,175.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:10:00+00:00,busbar,,L2 Current (RMS),A,201.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:10:00+00:00,busbar,,L1 Current (RMS),A,141.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:00:00+00:00,feeder,5.0,N Current (RMS),A,14.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:00:00+00:00,feeder,4.0,N Current (RMS),A,37.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,56.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,51.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:00:00+00:00,feeder,3.0,N Current (RMS),A,20.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,49.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,64.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,62.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,18.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:00:00+00:00,feeder,2.0,N Current (RMS),A,46.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,76.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,47.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:00:00+00:00,transformer,,Temperature,C,25.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:00:00+00:00,busbar,,L3 Active Power,kW,41.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:00:00+00:00,busbar,,L2 Active Power,kW,42.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:00:00+00:00,busbar,,L1 Active Power,kW,37.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:00:00+00:00,busbar,,N Current (RMS),A,67.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:00:00+00:00,busbar,,L3 Current (RMS),A,168.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:00:00+00:00,busbar,,L2 Current (RMS),A,173.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 08:00:00+00:00,busbar,,L1 Current (RMS),A,151.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:50:00+00:00,feeder,5.0,N Current (RMS),A,11.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,1.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:50:00+00:00,feeder,4.0,N Current (RMS),A,40.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,57.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,58.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:50:00+00:00,feeder,3.0,N Current (RMS),A,23.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,50.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,66.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,48.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:50:00+00:00,feeder,2.0,N Current (RMS),A,31.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,53.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,52.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:50:00+00:00,transformer,,Temperature,C,25.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:50:00+00:00,busbar,,L3 Active Power,kW,34.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:50:00+00:00,busbar,,L2 Active Power,kW,44.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:50:00+00:00,busbar,,L1 Active Power,kW,35.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:50:00+00:00,busbar,,N Current (RMS),A,84.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:50:00+00:00,busbar,,L3 Current (RMS),A,140.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:50:00+00:00,busbar,,L2 Current (RMS),A,181.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:50:00+00:00,busbar,,L1 Current (RMS),A,145.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:40:00+00:00,feeder,5.0,N Current (RMS),A,12.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,1.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:40:00+00:00,feeder,4.0,N Current (RMS),A,40.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,60.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:40:00+00:00,feeder,3.0,N Current (RMS),A,20.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,50.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,58.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,47.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:40:00+00:00,feeder,2.0,N Current (RMS),A,32.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,57.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,42.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,52.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:40:00+00:00,transformer,,Temperature,C,25.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:40:00+00:00,busbar,,L3 Active Power,kW,32.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:40:00+00:00,busbar,,L2 Active Power,kW,36.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:40:00+00:00,busbar,,L1 Active Power,kW,39.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:40:00+00:00,busbar,,N Current (RMS),A,71.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:40:00+00:00,busbar,,L3 Current (RMS),A,131.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:40:00+00:00,busbar,,L2 Current (RMS),A,150.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:40:00+00:00,busbar,,L1 Current (RMS),A,162.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:30:00+00:00,feeder,5.0,N Current (RMS),A,13.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,1.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:30:00+00:00,feeder,4.0,N Current (RMS),A,40.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,64.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:30:00+00:00,feeder,3.0,N Current (RMS),A,20.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,46.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,58.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,46.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:30:00+00:00,feeder,2.0,N Current (RMS),A,27.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,54.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,53.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,54.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:30:00+00:00,transformer,,Temperature,C,25.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:30:00+00:00,busbar,,L3 Active Power,kW,32.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:30:00+00:00,busbar,,L2 Active Power,kW,39.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:30:00+00:00,busbar,,L1 Active Power,kW,40.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:30:00+00:00,busbar,,N Current (RMS),A,73.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:30:00+00:00,busbar,,L3 Current (RMS),A,132.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:30:00+00:00,busbar,,L2 Current (RMS),A,161.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:30:00+00:00,busbar,,L1 Current (RMS),A,165.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:20:00+00:00,feeder,5.0,N Current (RMS),A,13.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,1.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:20:00+00:00,feeder,4.0,N Current (RMS),A,35.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,47.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,17.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:20:00+00:00,feeder,3.0,N Current (RMS),A,21.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,56.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,73.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,59.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:20:00+00:00,feeder,2.0,N Current (RMS),A,29.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,54.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,47.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,55.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:20:00+00:00,transformer,,Temperature,C,25.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:20:00+00:00,busbar,,L3 Active Power,kW,33.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:20:00+00:00,busbar,,L2 Active Power,kW,43.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:20:00+00:00,busbar,,L1 Active Power,kW,40.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:20:00+00:00,busbar,,N Current (RMS),A,72.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:20:00+00:00,busbar,,L3 Current (RMS),A,138.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:20:00+00:00,busbar,,L2 Current (RMS),A,174.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:20:00+00:00,busbar,,L1 Current (RMS),A,163.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:10:00+00:00,feeder,5.0,N Current (RMS),A,15.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,1.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:10:00+00:00,feeder,4.0,N Current (RMS),A,37.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,56.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,49.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,20.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:10:00+00:00,feeder,3.0,N Current (RMS),A,24.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,69.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,85.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,71.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:10:00+00:00,feeder,2.0,N Current (RMS),A,29.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,56.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,70.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,54.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:10:00+00:00,transformer,,Temperature,C,25.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:10:00+00:00,busbar,,L3 Active Power,kW,40.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:10:00+00:00,busbar,,L2 Active Power,kW,55.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:10:00+00:00,busbar,,L1 Active Power,kW,42.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:10:00+00:00,busbar,,N Current (RMS),A,89.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:10:00+00:00,busbar,,L3 Current (RMS),A,162.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:10:00+00:00,busbar,,L2 Current (RMS),A,224.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:10:00+00:00,busbar,,L1 Current (RMS),A,174.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:00:00+00:00,feeder,5.0,N Current (RMS),A,8.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,1.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:00:00+00:00,feeder,4.0,N Current (RMS),A,30.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,60.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:00:00+00:00,feeder,3.0,N Current (RMS),A,20.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,53.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,66.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,55.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.63
