Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:00:00+00:00,feeder,2.0,N Current (RMS),A,30.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,56.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,70.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,54.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:00:00+00:00,transformer,,Temperature,C,25.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:00:00+00:00,busbar,,L3 Active Power,kW,38.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:00:00+00:00,busbar,,L2 Active Power,kW,50.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:00:00+00:00,busbar,,L1 Active Power,kW,39.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:00:00+00:00,busbar,,N Current (RMS),A,74.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:00:00+00:00,busbar,,L3 Current (RMS),A,153.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:00:00+00:00,busbar,,L2 Current (RMS),A,201.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 07:00:00+00:00,busbar,,L1 Current (RMS),A,160.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:50:00+00:00,feeder,5.0,N Current (RMS),A,9.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,1.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:50:00+00:00,feeder,4.0,N Current (RMS),A,42.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,54.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,52.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:50:00+00:00,feeder,3.0,N Current (RMS),A,24.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,52.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,66.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,55.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:50:00+00:00,feeder,2.0,N Current (RMS),A,26.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,49.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,41.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,48.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:50:00+00:00,transformer,,Temperature,C,24.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:50:00+00:00,busbar,,L3 Active Power,kW,31.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:50:00+00:00,busbar,,L2 Active Power,kW,41.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:50:00+00:00,busbar,,L1 Active Power,kW,38.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:50:00+00:00,busbar,,N Current (RMS),A,74.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:50:00+00:00,busbar,,L3 Current (RMS),A,128.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:50:00+00:00,busbar,,L2 Current (RMS),A,168.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:50:00+00:00,busbar,,L1 Current (RMS),A,155.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:40:00+00:00,feeder,5.0,N Current (RMS),A,13.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,1.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:40:00+00:00,feeder,4.0,N Current (RMS),A,32.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,53.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,55.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,19.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:40:00+00:00,feeder,3.0,N Current (RMS),A,22.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,60.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,79.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,69.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:40:00+00:00,feeder,2.0,N Current (RMS),A,26.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,46.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,49.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,50.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:40:00+00:00,transformer,,Temperature,C,24.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:40:00+00:00,busbar,,L3 Active Power,kW,34.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:40:00+00:00,busbar,,L2 Active Power,kW,46.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:40:00+00:00,busbar,,L1 Active Power,kW,42.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:40:00+00:00,busbar,,N Current (RMS),A,74.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:40:00+00:00,busbar,,L3 Current (RMS),A,140.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:40:00+00:00,busbar,,L2 Current (RMS),A,189.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:40:00+00:00,busbar,,L1 Current (RMS),A,176.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:30:00+00:00,feeder,5.0,N Current (RMS),A,22.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,1.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:30:00+00:00,feeder,4.0,N Current (RMS),A,44.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,55.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,47.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:30:00+00:00,feeder,3.0,N Current (RMS),A,27.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,43.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,64.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,45.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:30:00+00:00,feeder,2.0,N Current (RMS),A,26.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,52.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,45.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:30:00+00:00,transformer,,Temperature,C,24.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:30:00+00:00,busbar,,L3 Active Power,kW,27.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:30:00+00:00,busbar,,L2 Active Power,kW,45.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:30:00+00:00,busbar,,L1 Active Power,kW,33.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:30:00+00:00,busbar,,N Current (RMS),A,88.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:30:00+00:00,busbar,,L3 Current (RMS),A,115.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:30:00+00:00,busbar,,L2 Current (RMS),A,185.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:30:00+00:00,busbar,,L1 Current (RMS),A,139.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:20:00+00:00,feeder,5.0,N Current (RMS),A,7.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,1.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:20:00+00:00,feeder,4.0,N Current (RMS),A,42.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,54.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,50.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:20:00+00:00,feeder,3.0,N Current (RMS),A,20.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,46.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,40.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:20:00+00:00,feeder,2.0,N Current (RMS),A,31.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,45.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,65.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:20:00+00:00,transformer,,Temperature,C,24.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:20:00+00:00,busbar,,L3 Active Power,kW,24.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:20:00+00:00,busbar,,L2 Active Power,kW,41.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:20:00+00:00,busbar,,L1 Active Power,kW,32.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:20:00+00:00,busbar,,N Current (RMS),A,88.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:20:00+00:00,busbar,,L3 Current (RMS),A,104.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:20:00+00:00,busbar,,L2 Current (RMS),A,171.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:20:00+00:00,busbar,,L1 Current (RMS),A,133.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:10:00+00:00,feeder,5.0,N Current (RMS),A,15.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,1.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:10:00+00:00,feeder,4.0,N Current (RMS),A,38.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,55.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:10:00+00:00,feeder,3.0,N Current (RMS),A,19.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,46.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:10:00+00:00,feeder,2.0,N Current (RMS),A,35.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,50.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,64.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:10:00+00:00,transformer,,Temperature,C,24.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:10:00+00:00,busbar,,L3 Active Power,kW,24.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:10:00+00:00,busbar,,L2 Active Power,kW,33.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:10:00+00:00,busbar,,L1 Active Power,kW,40.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:10:00+00:00,busbar,,N Current (RMS),A,86.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:10:00+00:00,busbar,,L3 Current (RMS),A,102.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:10:00+00:00,busbar,,L2 Current (RMS),A,135.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:10:00+00:00,busbar,,L1 Current (RMS),A,167.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:00:00+00:00,feeder,5.0,N Current (RMS),A,10.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,1.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:00:00+00:00,feeder,4.0,N Current (RMS),A,44.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,68.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:00:00+00:00,feeder,3.0,N Current (RMS),A,18.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,41.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:00:00+00:00,feeder,2.0,N Current (RMS),A,33.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,48.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,52.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,63.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:00:00+00:00,transformer,,Temperature,C,24.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:00:00+00:00,busbar,,L3 Active Power,kW,28.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:00:00+00:00,busbar,,L2 Active Power,kW,32.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:00:00+00:00,busbar,,L1 Active Power,kW,41.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:00:00+00:00,busbar,,N Current (RMS),A,88.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:00:00+00:00,busbar,,L3 Current (RMS),A,118.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:00:00+00:00,busbar,,L2 Current (RMS),A,132.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 06:00:00+00:00,busbar,,L1 Current (RMS),A,173.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:50:00+00:00,feeder,5.0,N Current (RMS),A,7.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,1.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:50:00+00:00,feeder,4.0,N Current (RMS),A,23.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:50:00+00:00,feeder,3.0,N Current (RMS),A,19.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:50:00+00:00,feeder,2.0,N Current (RMS),A,29.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,48.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,41.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,51.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:50:00+00:00,transformer,,Temperature,C,25.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:50:00+00:00,busbar,,L3 Active Power,kW,26.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:50:00+00:00,busbar,,L2 Active Power,kW,27.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:50:00+00:00,busbar,,L1 Active Power,kW,29.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:50:00+00:00,busbar,,N Current (RMS),A,62.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:50:00+00:00,busbar,,L3 Current (RMS),A,107.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:50:00+00:00,busbar,,L2 Current (RMS),A,113.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:50:00+00:00,busbar,,L1 Current (RMS),A,121.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:40:00+00:00,feeder,5.0,N Current (RMS),A,4.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:40:00+00:00,feeder,4.0,N Current (RMS),A,35.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,59.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:40:00+00:00,feeder,3.0,N Current (RMS),A,18.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:40:00+00:00,feeder,2.0,N Current (RMS),A,29.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,47.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,50.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:40:00+00:00,transformer,,Temperature,C,25.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:40:00+00:00,busbar,,L3 Active Power,kW,27.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:40:00+00:00,busbar,,L2 Active Power,kW,27.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:40:00+00:00,busbar,,L1 Active Power,kW,35.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:40:00+00:00,busbar,,N Current (RMS),A,70.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:40:00+00:00,busbar,,L3 Current (RMS),A,112.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:40:00+00:00,busbar,,L2 Current (RMS),A,111.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:40:00+00:00,busbar,,L1 Current (RMS),A,146.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:30:00+00:00,feeder,5.0,N Current (RMS),A,4.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,1.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:30:00+00:00,feeder,4.0,N Current (RMS),A,23.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,43.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:30:00+00:00,feeder,3.0,N Current (RMS),A,18.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:30:00+00:00,feeder,2.0,N Current (RMS),A,25.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,48.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,49.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:30:00+00:00,transformer,,Temperature,C,25.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.61
