Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:30:00+00:00,busbar,,L3 Active Power,kW,27.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:30:00+00:00,busbar,,L2 Active Power,kW,29.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:30:00+00:00,busbar,,L1 Active Power,kW,31.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:30:00+00:00,busbar,,N Current (RMS),A,61.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:30:00+00:00,busbar,,L3 Current (RMS),A,114.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:30:00+00:00,busbar,,L2 Current (RMS),A,120.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:30:00+00:00,busbar,,L1 Current (RMS),A,128.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:20:00+00:00,feeder,5.0,N Current (RMS),A,9.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,1.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:20:00+00:00,feeder,4.0,N Current (RMS),A,31.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,52.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:20:00+00:00,feeder,3.0,N Current (RMS),A,23.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:20:00+00:00,feeder,2.0,N Current (RMS),A,23.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,43.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:20:00+00:00,transformer,,Temperature,C,25.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:20:00+00:00,busbar,,L3 Active Power,kW,26.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:20:00+00:00,busbar,,L2 Active Power,kW,28.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:20:00+00:00,busbar,,L1 Active Power,kW,33.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:20:00+00:00,busbar,,N Current (RMS),A,64.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:20:00+00:00,busbar,,L3 Current (RMS),A,111.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:20:00+00:00,busbar,,L2 Current (RMS),A,118.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:20:00+00:00,busbar,,L1 Current (RMS),A,135.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:10:00+00:00,feeder,5.0,N Current (RMS),A,6.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,1.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:10:00+00:00,feeder,4.0,N Current (RMS),A,29.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,41.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:10:00+00:00,feeder,3.0,N Current (RMS),A,21.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,51.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:10:00+00:00,feeder,2.0,N Current (RMS),A,22.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,43.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:10:00+00:00,transformer,,Temperature,C,25.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:10:00+00:00,busbar,,L3 Active Power,kW,22.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:10:00+00:00,busbar,,L2 Active Power,kW,28.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:10:00+00:00,busbar,,L1 Active Power,kW,32.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:10:00+00:00,busbar,,N Current (RMS),A,65.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:10:00+00:00,busbar,,L3 Current (RMS),A,93.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:10:00+00:00,busbar,,L2 Current (RMS),A,118.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:10:00+00:00,busbar,,L1 Current (RMS),A,133.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:00:00+00:00,feeder,5.0,N Current (RMS),A,4.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:00:00+00:00,feeder,4.0,N Current (RMS),A,32.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,45.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:00:00+00:00,feeder,3.0,N Current (RMS),A,19.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,48.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:00:00+00:00,feeder,2.0,N Current (RMS),A,23.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,46.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:00:00+00:00,transformer,,Temperature,C,25.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:00:00+00:00,busbar,,L3 Active Power,kW,23.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:00:00+00:00,busbar,,L2 Active Power,kW,27.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:00:00+00:00,busbar,,L1 Active Power,kW,33.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:00:00+00:00,busbar,,N Current (RMS),A,60.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:00:00+00:00,busbar,,L3 Current (RMS),A,99.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:00:00+00:00,busbar,,L2 Current (RMS),A,113.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 05:00:00+00:00,busbar,,L1 Current (RMS),A,134.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:50:00+00:00,feeder,5.0,N Current (RMS),A,4.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,1.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:50:00+00:00,feeder,4.0,N Current (RMS),A,26.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:50:00+00:00,feeder,3.0,N Current (RMS),A,17.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:50:00+00:00,feeder,2.0,N Current (RMS),A,19.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,50.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:50:00+00:00,transformer,,Temperature,C,25.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:50:00+00:00,busbar,,L3 Active Power,kW,23.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:50:00+00:00,busbar,,L2 Active Power,kW,28.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:50:00+00:00,busbar,,L1 Active Power,kW,29.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:50:00+00:00,busbar,,N Current (RMS),A,57.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:50:00+00:00,busbar,,L3 Current (RMS),A,98.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:50:00+00:00,busbar,,L2 Current (RMS),A,118.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:50:00+00:00,busbar,,L1 Current (RMS),A,119.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:40:00+00:00,feeder,5.0,N Current (RMS),A,4.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,1.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:40:00+00:00,feeder,4.0,N Current (RMS),A,33.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,43.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:40:00+00:00,feeder,3.0,N Current (RMS),A,17.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:40:00+00:00,feeder,2.0,N Current (RMS),A,28.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,64.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:40:00+00:00,transformer,,Temperature,C,25.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:40:00+00:00,busbar,,L3 Active Power,kW,22.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:40:00+00:00,busbar,,L2 Active Power,kW,33.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:40:00+00:00,busbar,,L1 Active Power,kW,28.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:40:00+00:00,busbar,,N Current (RMS),A,67.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:40:00+00:00,busbar,,L3 Current (RMS),A,92.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:40:00+00:00,busbar,,L2 Current (RMS),A,137.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:40:00+00:00,busbar,,L1 Current (RMS),A,115.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:30:00+00:00,feeder,5.0,N Current (RMS),A,10.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,1.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:30:00+00:00,feeder,4.0,N Current (RMS),A,30.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,43.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:30:00+00:00,feeder,3.0,N Current (RMS),A,17.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:30:00+00:00,feeder,2.0,N Current (RMS),A,36.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,43.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,77.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:30:00+00:00,transformer,,Temperature,C,25.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:30:00+00:00,busbar,,L3 Active Power,kW,22.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:30:00+00:00,busbar,,L2 Active Power,kW,37.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:30:00+00:00,busbar,,L1 Active Power,kW,28.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:30:00+00:00,busbar,,N Current (RMS),A,74.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:30:00+00:00,busbar,,L3 Current (RMS),A,93.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:30:00+00:00,busbar,,L2 Current (RMS),A,154.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:30:00+00:00,busbar,,L1 Current (RMS),A,116.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:20:00+00:00,feeder,5.0,N Current (RMS),A,4.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,1.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:20:00+00:00,feeder,4.0,N Current (RMS),A,27.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:20:00+00:00,feeder,3.0,N Current (RMS),A,21.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,46.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:20:00+00:00,feeder,2.0,N Current (RMS),A,24.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,60.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:20:00+00:00,transformer,,Temperature,C,25.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:20:00+00:00,busbar,,L3 Active Power,kW,22.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:20:00+00:00,busbar,,L2 Active Power,kW,34.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:20:00+00:00,busbar,,L1 Active Power,kW,27.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:20:00+00:00,busbar,,N Current (RMS),A,69.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:20:00+00:00,busbar,,L3 Current (RMS),A,92.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:20:00+00:00,busbar,,L2 Current (RMS),A,142.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:20:00+00:00,busbar,,L1 Current (RMS),A,112.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:10:00+00:00,feeder,5.0,N Current (RMS),A,5.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,1.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:10:00+00:00,feeder,4.0,N Current (RMS),A,27.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,41.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:10:00+00:00,feeder,3.0,N Current (RMS),A,20.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,46.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:10:00+00:00,feeder,2.0,N Current (RMS),A,24.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,45.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,63.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:10:00+00:00,transformer,,Temperature,C,25.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:10:00+00:00,busbar,,L3 Active Power,kW,23.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:10:00+00:00,busbar,,L2 Active Power,kW,34.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:10:00+00:00,busbar,,L1 Active Power,kW,29.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:10:00+00:00,busbar,,N Current (RMS),A,66.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:10:00+00:00,busbar,,L3 Current (RMS),A,97.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:10:00+00:00,busbar,,L2 Current (RMS),A,141.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:10:00+00:00,busbar,,L1 Current (RMS),A,122.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:00:00+00:00,feeder,5.0,N Current (RMS),A,6.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,1.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:00:00+00:00,feeder,4.0,N Current (RMS),A,21.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:00:00+00:00,feeder,3.0,N Current (RMS),A,19.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,43.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:00:00+00:00,feeder,2.0,N Current (RMS),A,21.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,43.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,51.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:00:00+00:00,transformer,,Temperature,C,25.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:00:00+00:00,busbar,,L3 Active Power,kW,25.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:00:00+00:00,busbar,,L2 Active Power,kW,30.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:00:00+00:00,busbar,,L1 Active Power,kW,26.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:00:00+00:00,busbar,,N Current (RMS),A,58.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:00:00+00:00,busbar,,L3 Current (RMS),A,104.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:00:00+00:00,busbar,,L2 Current (RMS),A,126.1
