Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 04:00:00+00:00,busbar,,L1 Current (RMS),A,108.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:50:00+00:00,feeder,5.0,N Current (RMS),A,9.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,1.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:50:00+00:00,feeder,4.0,N Current (RMS),A,29.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:50:00+00:00,feeder,3.0,N Current (RMS),A,17.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,37.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:50:00+00:00,feeder,2.0,N Current (RMS),A,21.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,45.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,47.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:50:00+00:00,transformer,,Temperature,C,25.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:50:00+00:00,busbar,,L3 Active Power,kW,23.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:50:00+00:00,busbar,,L2 Active Power,kW,28.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:50:00+00:00,busbar,,L1 Active Power,kW,29.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:50:00+00:00,busbar,,N Current (RMS),A,60.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:50:00+00:00,busbar,,L3 Current (RMS),A,97.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:50:00+00:00,busbar,,L2 Current (RMS),A,117.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:50:00+00:00,busbar,,L1 Current (RMS),A,121.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:40:00+00:00,feeder,5.0,N Current (RMS),A,10.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,1.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:40:00+00:00,feeder,4.0,N Current (RMS),A,22.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:40:00+00:00,feeder,3.0,N Current (RMS),A,19.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,38.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:40:00+00:00,feeder,2.0,N Current (RMS),A,24.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,47.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,48.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:40:00+00:00,transformer,,Temperature,C,25.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:40:00+00:00,busbar,,L3 Active Power,kW,26.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:40:00+00:00,busbar,,L2 Active Power,kW,29.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:40:00+00:00,busbar,,L1 Active Power,kW,27.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:40:00+00:00,busbar,,N Current (RMS),A,56.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:40:00+00:00,busbar,,L3 Current (RMS),A,110.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:40:00+00:00,busbar,,L2 Current (RMS),A,122.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:40:00+00:00,busbar,,L1 Current (RMS),A,113.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:30:00+00:00,feeder,5.0,N Current (RMS),A,10.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,1.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:30:00+00:00,feeder,4.0,N Current (RMS),A,27.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,40.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:30:00+00:00,feeder,3.0,N Current (RMS),A,17.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:30:00+00:00,feeder,2.0,N Current (RMS),A,20.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,47.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:30:00+00:00,transformer,,Temperature,C,25.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:30:00+00:00,busbar,,L3 Active Power,kW,22.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:30:00+00:00,busbar,,L2 Active Power,kW,29.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:30:00+00:00,busbar,,L1 Active Power,kW,29.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:30:00+00:00,busbar,,N Current (RMS),A,59.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:30:00+00:00,busbar,,L3 Current (RMS),A,94.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:30:00+00:00,busbar,,L2 Current (RMS),A,120.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:30:00+00:00,busbar,,L1 Current (RMS),A,118.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:20:00+00:00,feeder,5.0,N Current (RMS),A,7.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:20:00+00:00,feeder,4.0,N Current (RMS),A,26.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:20:00+00:00,feeder,3.0,N Current (RMS),A,17.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,46.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,40.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:20:00+00:00,feeder,2.0,N Current (RMS),A,32.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,56.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,53.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:20:00+00:00,transformer,,Temperature,C,25.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:20:00+00:00,busbar,,L3 Active Power,kW,26.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:20:00+00:00,busbar,,L2 Active Power,kW,32.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:20:00+00:00,busbar,,L1 Active Power,kW,28.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:20:00+00:00,busbar,,N Current (RMS),A,60.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:20:00+00:00,busbar,,L3 Current (RMS),A,110.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:20:00+00:00,busbar,,L2 Current (RMS),A,132.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:20:00+00:00,busbar,,L1 Current (RMS),A,118.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:10:00+00:00,feeder,5.0,N Current (RMS),A,6.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:10:00+00:00,feeder,4.0,N Current (RMS),A,30.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,43.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:10:00+00:00,feeder,3.0,N Current (RMS),A,18.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,50.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,39.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:10:00+00:00,feeder,2.0,N Current (RMS),A,21.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,54.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:10:00+00:00,transformer,,Temperature,C,25.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:10:00+00:00,busbar,,L3 Active Power,kW,22.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:10:00+00:00,busbar,,L2 Active Power,kW,33.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:10:00+00:00,busbar,,L1 Active Power,kW,29.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:10:00+00:00,busbar,,N Current (RMS),A,65.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:10:00+00:00,busbar,,L3 Current (RMS),A,94.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:10:00+00:00,busbar,,L2 Current (RMS),A,137.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:10:00+00:00,busbar,,L1 Current (RMS),A,119.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:00:00+00:00,feeder,5.0,N Current (RMS),A,7.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,1.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:00:00+00:00,feeder,4.0,N Current (RMS),A,29.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:00:00+00:00,feeder,3.0,N Current (RMS),A,24.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,59.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,40.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:00:00+00:00,feeder,2.0,N Current (RMS),A,22.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,40.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,56.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:00:00+00:00,transformer,,Temperature,C,26.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:00:00+00:00,busbar,,L3 Active Power,kW,22.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:00:00+00:00,busbar,,L2 Active Power,kW,37.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:00:00+00:00,busbar,,L1 Active Power,kW,29.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:00:00+00:00,busbar,,N Current (RMS),A,71.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:00:00+00:00,busbar,,L3 Current (RMS),A,92.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:00:00+00:00,busbar,,L2 Current (RMS),A,151.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 03:00:00+00:00,busbar,,L1 Current (RMS),A,119.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:50:00+00:00,feeder,5.0,N Current (RMS),A,6.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,1.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:50:00+00:00,feeder,4.0,N Current (RMS),A,28.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:50:00+00:00,feeder,3.0,N Current (RMS),A,18.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,41.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:50:00+00:00,feeder,2.0,N Current (RMS),A,25.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,43.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,59.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:50:00+00:00,transformer,,Temperature,C,26.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:50:00+00:00,busbar,,L3 Active Power,kW,22.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:50:00+00:00,busbar,,L2 Active Power,kW,32.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:50:00+00:00,busbar,,L1 Active Power,kW,30.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:50:00+00:00,busbar,,N Current (RMS),A,64.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:50:00+00:00,busbar,,L3 Current (RMS),A,92.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:50:00+00:00,busbar,,L2 Current (RMS),A,133.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:50:00+00:00,busbar,,L1 Current (RMS),A,123.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:40:00+00:00,feeder,5.0,N Current (RMS),A,5.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,1.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:40:00+00:00,feeder,4.0,N Current (RMS),A,28.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:40:00+00:00,feeder,3.0,N Current (RMS),A,17.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,41.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:40:00+00:00,feeder,2.0,N Current (RMS),A,26.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,41.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,63.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:40:00+00:00,transformer,,Temperature,C,26.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:40:00+00:00,busbar,,L3 Active Power,kW,23.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:40:00+00:00,busbar,,L2 Active Power,kW,32.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:40:00+00:00,busbar,,L1 Active Power,kW,30.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:40:00+00:00,busbar,,N Current (RMS),A,65.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:40:00+00:00,busbar,,L3 Current (RMS),A,98.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:40:00+00:00,busbar,,L2 Current (RMS),A,133.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:40:00+00:00,busbar,,L1 Current (RMS),A,123.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:30:00+00:00,feeder,5.0,N Current (RMS),A,6.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,1.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:30:00+00:00,feeder,4.0,N Current (RMS),A,35.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,47.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:30:00+00:00,feeder,3.0,N Current (RMS),A,17.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,41.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:30:00+00:00,feeder,2.0,N Current (RMS),A,28.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,40.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,66.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:30:00+00:00,transformer,,Temperature,C,26.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:30:00+00:00,busbar,,L3 Active Power,kW,21.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:30:00+00:00,busbar,,L2 Active Power,kW,32.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:30:00+00:00,busbar,,L1 Active Power,kW,31.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:30:00+00:00,busbar,,N Current (RMS),A,70.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:30:00+00:00,busbar,,L3 Current (RMS),A,91.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:30:00+00:00,busbar,,L2 Current (RMS),A,133.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:30:00+00:00,busbar,,L1 Current (RMS),A,126.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:20:00+00:00,feeder,5.0,N Current (RMS),A,9.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,1.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
