Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:20:00+00:00,feeder,4.0,N Current (RMS),A,29.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:20:00+00:00,feeder,3.0,N Current (RMS),A,18.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,41.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,40.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:20:00+00:00,feeder,2.0,N Current (RMS),A,31.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,68.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:20:00+00:00,transformer,,Temperature,C,26.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:20:00+00:00,busbar,,L3 Active Power,kW,22.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:20:00+00:00,busbar,,L2 Active Power,kW,37.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:20:00+00:00,busbar,,L1 Active Power,kW,27.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:20:00+00:00,busbar,,N Current (RMS),A,77.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:20:00+00:00,busbar,,L3 Current (RMS),A,93.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:20:00+00:00,busbar,,L2 Current (RMS),A,152.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:20:00+00:00,busbar,,L1 Current (RMS),A,113.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:10:00+00:00,feeder,5.0,N Current (RMS),A,5.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,1.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:10:00+00:00,feeder,4.0,N Current (RMS),A,20.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:10:00+00:00,feeder,3.0,N Current (RMS),A,25.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,55.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,39.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:10:00+00:00,feeder,2.0,N Current (RMS),A,27.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,65.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:10:00+00:00,transformer,,Temperature,C,26.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:10:00+00:00,busbar,,L3 Active Power,kW,25.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:10:00+00:00,busbar,,L2 Active Power,kW,37.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:10:00+00:00,busbar,,L1 Active Power,kW,27.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:10:00+00:00,busbar,,N Current (RMS),A,71.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:10:00+00:00,busbar,,L3 Current (RMS),A,105.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:10:00+00:00,busbar,,L2 Current (RMS),A,151.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:10:00+00:00,busbar,,L1 Current (RMS),A,112.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:00:00+00:00,feeder,5.0,N Current (RMS),A,5.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,1.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:00:00+00:00,feeder,4.0,N Current (RMS),A,28.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,43.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:00:00+00:00,feeder,3.0,N Current (RMS),A,24.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,55.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,57.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:00:00+00:00,feeder,2.0,N Current (RMS),A,28.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,65.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:00:00+00:00,transformer,,Temperature,C,26.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:00:00+00:00,busbar,,L3 Active Power,kW,24.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:00:00+00:00,busbar,,L2 Active Power,kW,37.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:00:00+00:00,busbar,,L1 Active Power,kW,34.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:00:00+00:00,busbar,,N Current (RMS),A,74.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:00:00+00:00,busbar,,L3 Current (RMS),A,103.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:00:00+00:00,busbar,,L2 Current (RMS),A,150.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 02:00:00+00:00,busbar,,L1 Current (RMS),A,140.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:50:00+00:00,feeder,5.0,N Current (RMS),A,6.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,1.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:50:00+00:00,feeder,4.0,N Current (RMS),A,26.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:50:00+00:00,feeder,3.0,N Current (RMS),A,20.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,43.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,44.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:50:00+00:00,feeder,2.0,N Current (RMS),A,30.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,68.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:50:00+00:00,transformer,,Temperature,C,26.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:50:00+00:00,busbar,,L3 Active Power,kW,24.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:50:00+00:00,busbar,,L2 Active Power,kW,36.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:50:00+00:00,busbar,,L1 Active Power,kW,31.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:50:00+00:00,busbar,,N Current (RMS),A,70.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:50:00+00:00,busbar,,L3 Current (RMS),A,100.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:50:00+00:00,busbar,,L2 Current (RMS),A,146.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:50:00+00:00,busbar,,L1 Current (RMS),A,126.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:40:00+00:00,feeder,5.0,N Current (RMS),A,6.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,1.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:40:00+00:00,feeder,4.0,N Current (RMS),A,24.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,43.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:40:00+00:00,feeder,3.0,N Current (RMS),A,20.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,42.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,45.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:40:00+00:00,feeder,2.0,N Current (RMS),A,30.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,41.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,69.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:40:00+00:00,transformer,,Temperature,C,26.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:40:00+00:00,busbar,,L3 Active Power,kW,27.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:40:00+00:00,busbar,,L2 Active Power,kW,37.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:40:00+00:00,busbar,,L1 Active Power,kW,31.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:40:00+00:00,busbar,,N Current (RMS),A,72.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:40:00+00:00,busbar,,L3 Current (RMS),A,111.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:40:00+00:00,busbar,,L2 Current (RMS),A,153.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:40:00+00:00,busbar,,L1 Current (RMS),A,128.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:30:00+00:00,feeder,5.0,N Current (RMS),A,6.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,1.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:30:00+00:00,feeder,4.0,N Current (RMS),A,28.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,50.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:30:00+00:00,feeder,3.0,N Current (RMS),A,20.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,44.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:30:00+00:00,feeder,2.0,N Current (RMS),A,32.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,42.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,73.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:30:00+00:00,transformer,,Temperature,C,26.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:30:00+00:00,busbar,,L3 Active Power,kW,26.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:30:00+00:00,busbar,,L2 Active Power,kW,36.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:30:00+00:00,busbar,,L1 Active Power,kW,34.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:30:00+00:00,busbar,,N Current (RMS),A,71.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:30:00+00:00,busbar,,L3 Current (RMS),A,109.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:30:00+00:00,busbar,,L2 Current (RMS),A,147.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:30:00+00:00,busbar,,L1 Current (RMS),A,139.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:20:00+00:00,feeder,5.0,N Current (RMS),A,6.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,1.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:20:00+00:00,feeder,4.0,N Current (RMS),A,27.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:20:00+00:00,feeder,3.0,N Current (RMS),A,20.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,41.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,45.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:20:00+00:00,feeder,2.0,N Current (RMS),A,33.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,45.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,73.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:20:00+00:00,transformer,,Temperature,C,26.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:20:00+00:00,busbar,,L3 Active Power,kW,26.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:20:00+00:00,busbar,,L2 Active Power,kW,37.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:20:00+00:00,busbar,,L1 Active Power,kW,32.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:20:00+00:00,busbar,,N Current (RMS),A,75.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:20:00+00:00,busbar,,L3 Current (RMS),A,110.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:20:00+00:00,busbar,,L2 Current (RMS),A,152.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:20:00+00:00,busbar,,L1 Current (RMS),A,131.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:10:00+00:00,feeder,5.0,N Current (RMS),A,6.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,1.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:10:00+00:00,feeder,4.0,N Current (RMS),A,24.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:10:00+00:00,feeder,3.0,N Current (RMS),A,19.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,45.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:10:00+00:00,feeder,2.0,N Current (RMS),A,32.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,42.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,69.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:10:00+00:00,transformer,,Temperature,C,27.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:10:00+00:00,busbar,,L3 Active Power,kW,26.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:10:00+00:00,busbar,,L2 Active Power,kW,36.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:10:00+00:00,busbar,,L1 Active Power,kW,32.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:10:00+00:00,busbar,,N Current (RMS),A,73.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:10:00+00:00,busbar,,L3 Current (RMS),A,111.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:10:00+00:00,busbar,,L2 Current (RMS),A,148.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:10:00+00:00,busbar,,L1 Current (RMS),A,133.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:00:00+00:00,feeder,5.0,N Current (RMS),A,7.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,1.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:00:00+00:00,feeder,4.0,N Current (RMS),A,32.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,45.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,48.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:00:00+00:00,feeder,3.0,N Current (RMS),A,20.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,44.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,48.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,18.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:00:00+00:00,feeder,2.0,N Current (RMS),A,34.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,43.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,77.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,45.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:00:00+00:00,transformer,,Temperature,C,27.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:00:00+00:00,busbar,,L3 Active Power,kW,27.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:00:00+00:00,busbar,,L2 Active Power,kW,42.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:00:00+00:00,busbar,,L1 Active Power,kW,34.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:00:00+00:00,busbar,,N Current (RMS),A,87.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:00:00+00:00,busbar,,L3 Current (RMS),A,113.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:00:00+00:00,busbar,,L2 Current (RMS),A,170.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 01:00:00+00:00,busbar,,L1 Current (RMS),A,142.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:50:00+00:00,feeder,5.0,N Current (RMS),A,6.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,1.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:50:00+00:00,feeder,4.0,N Current (RMS),A,22.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,53.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,46.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,49.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.01
