Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:50:00+00:00,feeder,3.0,N Current (RMS),A,18.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,43.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,44.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:50:00+00:00,feeder,2.0,N Current (RMS),A,32.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,71.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:50:00+00:00,transformer,,Temperature,C,27.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:50:00+00:00,busbar,,L3 Active Power,kW,32.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:50:00+00:00,busbar,,L2 Active Power,kW,40.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:50:00+00:00,busbar,,L1 Active Power,kW,32.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:50:00+00:00,busbar,,N Current (RMS),A,70.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:50:00+00:00,busbar,,L3 Current (RMS),A,132.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:50:00+00:00,busbar,,L2 Current (RMS),A,165.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:50:00+00:00,busbar,,L1 Current (RMS),A,133.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:40:00+00:00,feeder,5.0,N Current (RMS),A,8.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,1.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:40:00+00:00,feeder,4.0,N Current (RMS),A,30.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,68.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,51.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,46.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:40:00+00:00,feeder,3.0,N Current (RMS),A,20.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,47.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,44.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:40:00+00:00,feeder,2.0,N Current (RMS),A,29.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,42.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,69.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:40:00+00:00,transformer,,Temperature,C,27.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:40:00+00:00,busbar,,L3 Active Power,kW,36.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:40:00+00:00,busbar,,L2 Active Power,kW,42.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:40:00+00:00,busbar,,L1 Active Power,kW,32.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:40:00+00:00,busbar,,N Current (RMS),A,73.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:40:00+00:00,busbar,,L3 Current (RMS),A,147.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:40:00+00:00,busbar,,L2 Current (RMS),A,172.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:40:00+00:00,busbar,,L1 Current (RMS),A,131.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:30:00+00:00,feeder,5.0,N Current (RMS),A,7.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,1.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:30:00+00:00,feeder,4.0,N Current (RMS),A,29.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,64.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,40.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:30:00+00:00,feeder,3.0,N Current (RMS),A,18.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,42.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,43.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:30:00+00:00,feeder,2.0,N Current (RMS),A,31.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,47.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,74.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:30:00+00:00,transformer,,Temperature,C,27.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:30:00+00:00,busbar,,L3 Active Power,kW,36.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:30:00+00:00,busbar,,L2 Active Power,kW,38.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:30:00+00:00,busbar,,L1 Active Power,kW,30.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:30:00+00:00,busbar,,N Current (RMS),A,66.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:30:00+00:00,busbar,,L3 Current (RMS),A,147.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:30:00+00:00,busbar,,L2 Current (RMS),A,156.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:30:00+00:00,busbar,,L1 Current (RMS),A,126.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:20:00+00:00,feeder,5.0,N Current (RMS),A,7.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,1.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:20:00+00:00,feeder,4.0,N Current (RMS),A,26.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,42.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:20:00+00:00,feeder,3.0,N Current (RMS),A,20.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,44.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:20:00+00:00,feeder,2.0,N Current (RMS),A,27.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,60.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:20:00+00:00,transformer,,Temperature,C,27.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:20:00+00:00,busbar,,L3 Active Power,kW,25.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:20:00+00:00,busbar,,L2 Active Power,kW,33.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:20:00+00:00,busbar,,L1 Active Power,kW,32.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:20:00+00:00,busbar,,N Current (RMS),A,72.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:20:00+00:00,busbar,,L3 Current (RMS),A,106.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:20:00+00:00,busbar,,L2 Current (RMS),A,139.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:20:00+00:00,busbar,,L1 Current (RMS),A,130.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:10:00+00:00,feeder,5.0,N Current (RMS),A,6.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:10:00+00:00,feeder,4.0,N Current (RMS),A,30.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,44.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:10:00+00:00,feeder,3.0,N Current (RMS),A,19.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,43.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,43.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:10:00+00:00,feeder,2.0,N Current (RMS),A,22.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,43.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,50.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:10:00+00:00,transformer,,Temperature,C,27.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:10:00+00:00,busbar,,L3 Active Power,kW,26.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:10:00+00:00,busbar,,L2 Active Power,kW,30.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:10:00+00:00,busbar,,L1 Active Power,kW,32.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:10:00+00:00,busbar,,N Current (RMS),A,66.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:10:00+00:00,busbar,,L3 Current (RMS),A,109.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:10:00+00:00,busbar,,L2 Current (RMS),A,124.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:10:00+00:00,busbar,,L1 Current (RMS),A,132.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:00:00+00:00,feeder,5.0,N Current (RMS),A,7.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:00:00+00:00,feeder,4.0,N Current (RMS),A,28.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:00:00+00:00,feeder,3.0,N Current (RMS),A,19.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,42.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,44.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,43.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:00:00+00:00,feeder,2.0,N Current (RMS),A,23.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,44.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,52.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:00:00+00:00,transformer,,Temperature,C,27.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:00:00+00:00,busbar,,L3 Active Power,kW,27.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:00:00+00:00,busbar,,L2 Active Power,kW,30.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:00:00+00:00,busbar,,L1 Active Power,kW,31.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:00:00+00:00,busbar,,N Current (RMS),A,67.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:00:00+00:00,busbar,,L3 Current (RMS),A,111.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:00:00+00:00,busbar,,L2 Current (RMS),A,127.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-06 00:00:00+00:00,busbar,,L1 Current (RMS),A,127.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:50:00+00:00,feeder,5.0,N Current (RMS),A,7.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,1.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:50:00+00:00,feeder,4.0,N Current (RMS),A,22.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:50:00+00:00,feeder,3.0,N Current (RMS),A,19.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,45.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,47.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:50:00+00:00,feeder,2.0,N Current (RMS),A,25.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,44.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,54.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,50.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:50:00+00:00,transformer,,Temperature,C,27.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:50:00+00:00,busbar,,L3 Active Power,kW,27.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:50:00+00:00,busbar,,L2 Active Power,kW,33.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:50:00+00:00,busbar,,L1 Active Power,kW,33.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:50:00+00:00,busbar,,N Current (RMS),A,68.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:50:00+00:00,busbar,,L3 Current (RMS),A,113.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:50:00+00:00,busbar,,L2 Current (RMS),A,135.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:50:00+00:00,busbar,,L1 Current (RMS),A,136.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:40:00+00:00,feeder,5.0,N Current (RMS),A,10.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,1.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:40:00+00:00,feeder,4.0,N Current (RMS),A,21.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:40:00+00:00,feeder,3.0,N Current (RMS),A,19.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,45.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,44.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:40:00+00:00,feeder,2.0,N Current (RMS),A,24.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,42.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,50.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:40:00+00:00,transformer,,Temperature,C,28.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:40:00+00:00,busbar,,L3 Active Power,kW,28.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:40:00+00:00,busbar,,L2 Active Power,kW,32.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:40:00+00:00,busbar,,L1 Active Power,kW,31.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:40:00+00:00,busbar,,N Current (RMS),A,66.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:40:00+00:00,busbar,,L3 Current (RMS),A,117.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:40:00+00:00,busbar,,L2 Current (RMS),A,131.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:40:00+00:00,busbar,,L1 Current (RMS),A,129.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:30:00+00:00,feeder,5.0,N Current (RMS),A,11.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,1.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:30:00+00:00,feeder,4.0,N Current (RMS),A,27.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:30:00+00:00,feeder,3.0,N Current (RMS),A,19.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,43.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:30:00+00:00,feeder,2.0,N Current (RMS),A,25.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,43.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,53.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:30:00+00:00,transformer,,Temperature,C,28.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:30:00+00:00,busbar,,L3 Active Power,kW,25.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:30:00+00:00,busbar,,L2 Active Power,kW,31.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:30:00+00:00,busbar,,L1 Active Power,kW,31.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:30:00+00:00,busbar,,N Current (RMS),A,72.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:30:00+00:00,busbar,,L3 Current (RMS),A,107.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:30:00+00:00,busbar,,L2 Current (RMS),A,130.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:30:00+00:00,busbar,,L1 Current (RMS),A,129.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:20:00+00:00,feeder,5.0,N Current (RMS),A,7.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:20:00+00:00,feeder,4.0,N Current (RMS),A,23.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:20:00+00:00,feeder,3.0,N Current (RMS),A,19.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,49.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,41.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,42.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.08
