Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:20:00+00:00,feeder,2.0,N Current (RMS),A,25.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,45.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,52.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:20:00+00:00,transformer,,Temperature,C,28.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:20:00+00:00,busbar,,L3 Active Power,kW,32.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:20:00+00:00,busbar,,L2 Active Power,kW,31.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:20:00+00:00,busbar,,L1 Active Power,kW,31.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:20:00+00:00,busbar,,N Current (RMS),A,64.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:20:00+00:00,busbar,,L3 Current (RMS),A,133.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:20:00+00:00,busbar,,L2 Current (RMS),A,129.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:20:00+00:00,busbar,,L1 Current (RMS),A,127.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:10:00+00:00,feeder,5.0,N Current (RMS),A,8.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:10:00+00:00,feeder,4.0,N Current (RMS),A,24.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:10:00+00:00,feeder,3.0,N Current (RMS),A,19.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,51.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,44.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,18.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:10:00+00:00,feeder,2.0,N Current (RMS),A,40.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,48.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,57.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,75.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:10:00+00:00,transformer,,Temperature,C,28.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:10:00+00:00,busbar,,L3 Active Power,kW,33.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:10:00+00:00,busbar,,L2 Active Power,kW,32.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:10:00+00:00,busbar,,L1 Active Power,kW,39.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:10:00+00:00,busbar,,N Current (RMS),A,70.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:10:00+00:00,busbar,,L3 Current (RMS),A,136.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:10:00+00:00,busbar,,L2 Current (RMS),A,135.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:10:00+00:00,busbar,,L1 Current (RMS),A,160.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:00:00+00:00,feeder,5.0,N Current (RMS),A,8.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:00:00+00:00,feeder,4.0,N Current (RMS),A,25.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:00:00+00:00,feeder,3.0,N Current (RMS),A,20.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,48.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,43.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,42.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:00:00+00:00,feeder,2.0,N Current (RMS),A,26.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,51.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,54.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:00:00+00:00,transformer,,Temperature,C,28.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:00:00+00:00,busbar,,L3 Active Power,kW,33.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:00:00+00:00,busbar,,L2 Active Power,kW,33.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:00:00+00:00,busbar,,L1 Active Power,kW,30.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:00:00+00:00,busbar,,N Current (RMS),A,65.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:00:00+00:00,busbar,,L3 Current (RMS),A,135.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:00:00+00:00,busbar,,L2 Current (RMS),A,137.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 23:00:00+00:00,busbar,,L1 Current (RMS),A,124.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:50:00+00:00,feeder,5.0,N Current (RMS),A,9.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,1.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:50:00+00:00,feeder,4.0,N Current (RMS),A,23.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:50:00+00:00,feeder,3.0,N Current (RMS),A,19.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,43.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,43.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:50:00+00:00,feeder,2.0,N Current (RMS),A,26.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,48.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,56.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,49.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:50:00+00:00,transformer,,Temperature,C,28.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:50:00+00:00,busbar,,L3 Active Power,kW,30.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:50:00+00:00,busbar,,L2 Active Power,kW,33.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:50:00+00:00,busbar,,L1 Active Power,kW,32.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:50:00+00:00,busbar,,N Current (RMS),A,69.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:50:00+00:00,busbar,,L3 Current (RMS),A,127.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:50:00+00:00,busbar,,L2 Current (RMS),A,139.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:50:00+00:00,busbar,,L1 Current (RMS),A,131.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:40:00+00:00,feeder,5.0,N Current (RMS),A,15.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,1.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:40:00+00:00,feeder,4.0,N Current (RMS),A,21.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:40:00+00:00,feeder,3.0,N Current (RMS),A,19.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,44.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,48.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:40:00+00:00,feeder,2.0,N Current (RMS),A,28.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,51.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,60.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:40:00+00:00,transformer,,Temperature,C,28.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:40:00+00:00,busbar,,L3 Active Power,kW,31.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:40:00+00:00,busbar,,L2 Active Power,kW,35.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:40:00+00:00,busbar,,L1 Active Power,kW,33.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:40:00+00:00,busbar,,N Current (RMS),A,70.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:40:00+00:00,busbar,,L3 Current (RMS),A,131.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:40:00+00:00,busbar,,L2 Current (RMS),A,145.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:40:00+00:00,busbar,,L1 Current (RMS),A,136.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:30:00+00:00,feeder,5.0,N Current (RMS),A,10.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:30:00+00:00,feeder,4.0,N Current (RMS),A,25.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,49.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:30:00+00:00,feeder,3.0,N Current (RMS),A,21.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,49.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,44.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:30:00+00:00,feeder,2.0,N Current (RMS),A,29.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,53.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,56.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:30:00+00:00,transformer,,Temperature,C,28.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:30:00+00:00,busbar,,L3 Active Power,kW,32.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:30:00+00:00,busbar,,L2 Active Power,kW,34.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:30:00+00:00,busbar,,L1 Active Power,kW,34.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:30:00+00:00,busbar,,N Current (RMS),A,71.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:30:00+00:00,busbar,,L3 Current (RMS),A,134.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:30:00+00:00,busbar,,L2 Current (RMS),A,142.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:30:00+00:00,busbar,,L1 Current (RMS),A,141.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:20:00+00:00,feeder,5.0,N Current (RMS),A,11.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:20:00+00:00,feeder,4.0,N Current (RMS),A,30.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,48.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,59.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:20:00+00:00,feeder,3.0,N Current (RMS),A,21.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,45.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,47.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,44.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:20:00+00:00,feeder,2.0,N Current (RMS),A,37.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,51.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,60.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,59.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:20:00+00:00,transformer,,Temperature,C,28.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:20:00+00:00,busbar,,L3 Active Power,kW,35.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:20:00+00:00,busbar,,L2 Active Power,kW,35.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:20:00+00:00,busbar,,L1 Active Power,kW,40.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:20:00+00:00,busbar,,N Current (RMS),A,80.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:20:00+00:00,busbar,,L3 Current (RMS),A,143.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:20:00+00:00,busbar,,L2 Current (RMS),A,145.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:20:00+00:00,busbar,,L1 Current (RMS),A,167.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:10:00+00:00,feeder,5.0,N Current (RMS),A,12.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:10:00+00:00,feeder,4.0,N Current (RMS),A,29.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,53.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:10:00+00:00,feeder,3.0,N Current (RMS),A,21.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,43.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,47.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,53.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,18.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:10:00+00:00,feeder,2.0,N Current (RMS),A,47.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,52.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,59.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,79.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:10:00+00:00,transformer,,Temperature,C,28.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:10:00+00:00,busbar,,L3 Active Power,kW,32.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:10:00+00:00,busbar,,L2 Active Power,kW,37.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:10:00+00:00,busbar,,L1 Active Power,kW,46.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:10:00+00:00,busbar,,N Current (RMS),A,96.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:10:00+00:00,busbar,,L3 Current (RMS),A,134.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:10:00+00:00,busbar,,L2 Current (RMS),A,153.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:10:00+00:00,busbar,,L1 Current (RMS),A,190.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:00:00+00:00,feeder,5.0,N Current (RMS),A,15.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,1.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:00:00+00:00,feeder,4.0,N Current (RMS),A,29.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,55.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:00:00+00:00,feeder,3.0,N Current (RMS),A,20.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,44.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,48.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,52.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:00:00+00:00,feeder,2.0,N Current (RMS),A,30.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,52.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,55.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,55.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:00:00+00:00,transformer,,Temperature,C,28.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:00:00+00:00,busbar,,L3 Active Power,kW,34.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:00:00+00:00,busbar,,L2 Active Power,kW,37.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:00:00+00:00,busbar,,L1 Active Power,kW,41.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:00:00+00:00,busbar,,N Current (RMS),A,82.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:00:00+00:00,busbar,,L3 Current (RMS),A,138.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:00:00+00:00,busbar,,L2 Current (RMS),A,152.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 22:00:00+00:00,busbar,,L1 Current (RMS),A,168.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:50:00+00:00,feeder,5.0,N Current (RMS),A,12.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,1.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:50:00+00:00,feeder,4.0,N Current (RMS),A,29.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,53.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:50:00+00:00,feeder,3.0,N Current (RMS),A,22.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,43.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,53.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,55.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:50:00+00:00,feeder,2.0,N Current (RMS),A,30.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,53.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,62.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,55.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:50:00+00:00,transformer,,Temperature,C,29.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.8
