Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:50:00+00:00,busbar,,L3 Active Power,kW,34.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:50:00+00:00,busbar,,L2 Active Power,kW,39.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:50:00+00:00,busbar,,L1 Active Power,kW,41.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:50:00+00:00,busbar,,N Current (RMS),A,81.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:50:00+00:00,busbar,,L3 Current (RMS),A,141.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:50:00+00:00,busbar,,L2 Current (RMS),A,161.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:50:00+00:00,busbar,,L1 Current (RMS),A,167.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:40:00+00:00,feeder,5.0,N Current (RMS),A,16.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,1.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:40:00+00:00,feeder,4.0,N Current (RMS),A,29.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,51.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,55.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:40:00+00:00,feeder,3.0,N Current (RMS),A,21.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,48.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,49.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,55.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,19.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:40:00+00:00,feeder,2.0,N Current (RMS),A,48.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,82.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,58.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,49.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:40:00+00:00,transformer,,Temperature,C,29.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:40:00+00:00,busbar,,L3 Active Power,kW,44.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:40:00+00:00,busbar,,L2 Active Power,kW,38.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:40:00+00:00,busbar,,L1 Active Power,kW,39.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:40:00+00:00,busbar,,N Current (RMS),A,83.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:40:00+00:00,busbar,,L3 Current (RMS),A,182.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:40:00+00:00,busbar,,L2 Current (RMS),A,155.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:40:00+00:00,busbar,,L1 Current (RMS),A,161.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:30:00+00:00,feeder,5.0,N Current (RMS),A,17.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:30:00+00:00,feeder,4.0,N Current (RMS),A,34.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,50.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,61.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:30:00+00:00,feeder,3.0,N Current (RMS),A,34.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,46.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,68.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,48.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,24.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:30:00+00:00,feeder,2.0,N Current (RMS),A,58.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,98.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,59.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,56.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:30:00+00:00,transformer,,Temperature,C,29.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:30:00+00:00,busbar,,L3 Active Power,kW,48.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:30:00+00:00,busbar,,L2 Active Power,kW,43.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:30:00+00:00,busbar,,L1 Active Power,kW,41.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:30:00+00:00,busbar,,N Current (RMS),A,86.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:30:00+00:00,busbar,,L3 Current (RMS),A,195.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:30:00+00:00,busbar,,L2 Current (RMS),A,177.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:30:00+00:00,busbar,,L1 Current (RMS),A,168.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:20:00+00:00,feeder,5.0,N Current (RMS),A,23.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:20:00+00:00,feeder,4.0,N Current (RMS),A,36.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,46.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,65.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:20:00+00:00,feeder,3.0,N Current (RMS),A,22.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,50.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,55.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,55.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:20:00+00:00,feeder,2.0,N Current (RMS),A,37.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,58.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,51.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,65.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:20:00+00:00,transformer,,Temperature,C,29.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:20:00+00:00,busbar,,L3 Active Power,kW,37.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:20:00+00:00,busbar,,L2 Active Power,kW,40.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:20:00+00:00,busbar,,L1 Active Power,kW,46.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:20:00+00:00,busbar,,N Current (RMS),A,88.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:20:00+00:00,busbar,,L3 Current (RMS),A,154.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:20:00+00:00,busbar,,L2 Current (RMS),A,166.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:20:00+00:00,busbar,,L1 Current (RMS),A,188.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:10:00+00:00,feeder,5.0,N Current (RMS),A,33.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,36.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:10:00+00:00,feeder,4.0,N Current (RMS),A,41.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,64.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:10:00+00:00,feeder,3.0,N Current (RMS),A,27.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,48.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,68.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,50.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:10:00+00:00,feeder,2.0,N Current (RMS),A,35.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,54.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,58.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,66.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:10:00+00:00,transformer,,Temperature,C,29.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:10:00+00:00,busbar,,L3 Active Power,kW,33.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:10:00+00:00,busbar,,L2 Active Power,kW,48.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:10:00+00:00,busbar,,L1 Active Power,kW,44.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:10:00+00:00,busbar,,N Current (RMS),A,102.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:10:00+00:00,busbar,,L3 Current (RMS),A,137.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:10:00+00:00,busbar,,L2 Current (RMS),A,195.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:10:00+00:00,busbar,,L1 Current (RMS),A,182.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:00:00+00:00,feeder,5.0,N Current (RMS),A,34.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,1.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,36.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:00:00+00:00,feeder,4.0,N Current (RMS),A,51.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,74.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,18.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:00:00+00:00,feeder,3.0,N Current (RMS),A,30.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,51.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,74.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,53.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,19.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:00:00+00:00,feeder,2.0,N Current (RMS),A,44.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,60.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,61.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,79.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:00:00+00:00,transformer,,Temperature,C,29.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:00:00+00:00,busbar,,L3 Active Power,kW,34.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:00:00+00:00,busbar,,L2 Active Power,kW,50.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:00:00+00:00,busbar,,L1 Active Power,kW,51.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:00:00+00:00,busbar,,N Current (RMS),A,112.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:00:00+00:00,busbar,,L3 Current (RMS),A,141.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:00:00+00:00,busbar,,L2 Current (RMS),A,205.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 21:00:00+00:00,busbar,,L1 Current (RMS),A,209.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:50:00+00:00,feeder,5.0,N Current (RMS),A,38.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,1.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,40.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:50:00+00:00,feeder,4.0,N Current (RMS),A,57.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,80.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:50:00+00:00,feeder,3.0,N Current (RMS),A,26.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,53.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,68.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,62.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,22.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:50:00+00:00,feeder,2.0,N Current (RMS),A,52.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,68.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,53.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,92.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:50:00+00:00,transformer,,Temperature,C,29.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:50:00+00:00,busbar,,L3 Active Power,kW,36.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:50:00+00:00,busbar,,L2 Active Power,kW,48.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:50:00+00:00,busbar,,L1 Active Power,kW,58.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:50:00+00:00,busbar,,N Current (RMS),A,118.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:50:00+00:00,busbar,,L3 Current (RMS),A,148.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:50:00+00:00,busbar,,L2 Current (RMS),A,193.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:50:00+00:00,busbar,,L1 Current (RMS),A,237.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:40:00+00:00,feeder,5.0,N Current (RMS),A,41.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,1.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,43.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:40:00+00:00,feeder,4.0,N Current (RMS),A,53.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,78.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:40:00+00:00,feeder,3.0,N Current (RMS),A,25.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,55.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,63.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,63.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,18.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:40:00+00:00,feeder,2.0,N Current (RMS),A,40.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,62.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,57.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,75.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:40:00+00:00,transformer,,Temperature,C,29.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,253.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,253.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,252.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:40:00+00:00,busbar,,L3 Active Power,kW,35.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:40:00+00:00,busbar,,L2 Active Power,kW,49.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:40:00+00:00,busbar,,L1 Active Power,kW,55.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:40:00+00:00,busbar,,N Current (RMS),A,111.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:40:00+00:00,busbar,,L3 Current (RMS),A,143.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:40:00+00:00,busbar,,L2 Current (RMS),A,197.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:40:00+00:00,busbar,,L1 Current (RMS),A,221.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:30:00+00:00,feeder,5.0,N Current (RMS),A,43.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,1.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,47.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:30:00+00:00,feeder,4.0,N Current (RMS),A,61.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,46.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,89.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,17.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:30:00+00:00,feeder,3.0,N Current (RMS),A,29.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,61.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,71.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,66.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:30:00+00:00,feeder,2.0,N Current (RMS),A,34.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,58.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,61.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,60.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:30:00+00:00,transformer,,Temperature,C,29.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,252.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:30:00+00:00,busbar,,L3 Active Power,kW,36.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:30:00+00:00,busbar,,L2 Active Power,kW,55.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:30:00+00:00,busbar,,L1 Active Power,kW,56.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:30:00+00:00,busbar,,N Current (RMS),A,119.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:30:00+00:00,busbar,,L3 Current (RMS),A,149.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:30:00+00:00,busbar,,L2 Current (RMS),A,220.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:30:00+00:00,busbar,,L1 Current (RMS),A,226.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:20:00+00:00,feeder,5.0,N Current (RMS),A,26.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,1.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:20:00+00:00,feeder,4.0,N Current (RMS),A,51.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,46.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,77.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,19.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:20:00+00:00,feeder,3.0,N Current (RMS),A,28.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,63.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,71.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,79.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:20:00+00:00,feeder,2.0,N Current (RMS),A,37.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,56.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,57.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,67.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:20:00+00:00,transformer,,Temperature,C,29.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,252.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:20:00+00:00,busbar,,L3 Active Power,kW,36.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:20:00+00:00,busbar,,L2 Active Power,kW,48.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:20:00+00:00,busbar,,L1 Active Power,kW,59.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:20:00+00:00,busbar,,N Current (RMS),A,119.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:20:00+00:00,busbar,,L3 Current (RMS),A,147.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:20:00+00:00,busbar,,L2 Current (RMS),A,193.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:20:00+00:00,busbar,,L1 Current (RMS),A,239.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
