Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:10:00+00:00,feeder,5.0,N Current (RMS),A,31.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,1.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:10:00+00:00,feeder,4.0,N Current (RMS),A,49.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,51.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,69.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:10:00+00:00,feeder,3.0,N Current (RMS),A,32.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,62.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,66.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,72.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:10:00+00:00,feeder,2.0,N Current (RMS),A,39.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,61.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,58.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,72.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:10:00+00:00,transformer,,Temperature,C,29.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,252.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:10:00+00:00,busbar,,L3 Active Power,kW,37.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:10:00+00:00,busbar,,L2 Active Power,kW,48.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:10:00+00:00,busbar,,L1 Active Power,kW,58.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:10:00+00:00,busbar,,N Current (RMS),A,119.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:10:00+00:00,busbar,,L3 Current (RMS),A,150.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:10:00+00:00,busbar,,L2 Current (RMS),A,195.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:10:00+00:00,busbar,,L1 Current (RMS),A,236.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:00:00+00:00,feeder,5.0,N Current (RMS),A,34.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,1.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,34.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:00:00+00:00,feeder,4.0,N Current (RMS),A,46.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,50.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,71.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,22.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:00:00+00:00,feeder,3.0,N Current (RMS),A,35.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,66.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,70.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,94.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:00:00+00:00,feeder,2.0,N Current (RMS),A,42.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,61.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,56.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,74.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:00:00+00:00,transformer,,Temperature,C,29.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:00:00+00:00,busbar,,L3 Active Power,kW,40.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:00:00+00:00,busbar,,L2 Active Power,kW,50.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:00:00+00:00,busbar,,L1 Active Power,kW,64.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:00:00+00:00,busbar,,N Current (RMS),A,124.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:00:00+00:00,busbar,,L3 Current (RMS),A,161.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:00:00+00:00,busbar,,L2 Current (RMS),A,202.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 20:00:00+00:00,busbar,,L1 Current (RMS),A,260.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:50:00+00:00,feeder,5.0,N Current (RMS),A,28.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,1.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,30.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:50:00+00:00,feeder,4.0,N Current (RMS),A,51.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,51.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,75.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:50:00+00:00,feeder,3.0,N Current (RMS),A,25.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,61.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,70.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,70.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,18.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:50:00+00:00,feeder,2.0,N Current (RMS),A,37.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,73.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,68.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,69.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:50:00+00:00,transformer,,Temperature,C,29.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:50:00+00:00,busbar,,L3 Active Power,kW,39.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:50:00+00:00,busbar,,L2 Active Power,kW,52.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:50:00+00:00,busbar,,L1 Active Power,kW,56.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:50:00+00:00,busbar,,N Current (RMS),A,108.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:50:00+00:00,busbar,,L3 Current (RMS),A,160.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:50:00+00:00,busbar,,L2 Current (RMS),A,212.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:50:00+00:00,busbar,,L1 Current (RMS),A,227.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:40:00+00:00,feeder,5.0,N Current (RMS),A,27.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,1.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,30.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:40:00+00:00,feeder,4.0,N Current (RMS),A,61.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,51.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,88.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,21.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:40:00+00:00,feeder,3.0,N Current (RMS),A,37.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,69.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,91.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,74.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,19.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,18.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:40:00+00:00,feeder,2.0,N Current (RMS),A,43.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,79.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,60.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,77.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:40:00+00:00,transformer,,Temperature,C,29.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:40:00+00:00,busbar,,L3 Active Power,kW,43.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:40:00+00:00,busbar,,L2 Active Power,kW,55.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:40:00+00:00,busbar,,L1 Active Power,kW,62.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:40:00+00:00,busbar,,N Current (RMS),A,111.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:40:00+00:00,busbar,,L3 Current (RMS),A,176.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:40:00+00:00,busbar,,L2 Current (RMS),A,223.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:40:00+00:00,busbar,,L1 Current (RMS),A,251.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:30:00+00:00,feeder,5.0,N Current (RMS),A,25.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,1.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,25.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:30:00+00:00,feeder,4.0,N Current (RMS),A,69.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,48.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,106.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,23.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,19.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:30:00+00:00,feeder,3.0,N Current (RMS),A,40.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,62.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,96.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,81.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,17.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,18.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:30:00+00:00,feeder,2.0,N Current (RMS),A,42.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,73.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,59.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,76.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:30:00+00:00,transformer,,Temperature,C,29.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:30:00+00:00,busbar,,L3 Active Power,kW,43.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:30:00+00:00,busbar,,L2 Active Power,kW,56.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:30:00+00:00,busbar,,L1 Active Power,kW,67.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:30:00+00:00,busbar,,N Current (RMS),A,129.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:30:00+00:00,busbar,,L3 Current (RMS),A,175.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:30:00+00:00,busbar,,L2 Current (RMS),A,224.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:30:00+00:00,busbar,,L1 Current (RMS),A,275.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:20:00+00:00,feeder,5.0,N Current (RMS),A,29.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,1.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,29.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:20:00+00:00,feeder,4.0,N Current (RMS),A,81.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,49.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,52.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,119.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,22.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,20.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:20:00+00:00,feeder,3.0,N Current (RMS),A,37.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,78.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,93.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,87.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,19.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:20:00+00:00,feeder,2.0,N Current (RMS),A,39.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,77.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,65.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,70.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:20:00+00:00,transformer,,Temperature,C,29.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:20:00+00:00,busbar,,L3 Active Power,kW,49.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:20:00+00:00,busbar,,L2 Active Power,kW,58.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:20:00+00:00,busbar,,L1 Active Power,kW,68.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:20:00+00:00,busbar,,N Current (RMS),A,117.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:20:00+00:00,busbar,,L3 Current (RMS),A,200.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:20:00+00:00,busbar,,L2 Current (RMS),A,235.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:20:00+00:00,busbar,,L1 Current (RMS),A,277.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:10:00+00:00,feeder,5.0,N Current (RMS),A,37.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,1.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,40.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:10:00+00:00,feeder,4.0,N Current (RMS),A,47.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,48.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,52.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,82.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,20.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,19.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:10:00+00:00,feeder,3.0,N Current (RMS),A,34.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,67.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,88.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,80.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,20.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:10:00+00:00,feeder,2.0,N Current (RMS),A,46.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,83.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,59.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,63.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:10:00+00:00,transformer,,Temperature,C,29.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:10:00+00:00,busbar,,L3 Active Power,kW,48.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:10:00+00:00,busbar,,L2 Active Power,kW,57.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:10:00+00:00,busbar,,L1 Active Power,kW,56.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:10:00+00:00,busbar,,N Current (RMS),A,99.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:10:00+00:00,busbar,,L3 Current (RMS),A,194.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:10:00+00:00,busbar,,L2 Current (RMS),A,232.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:10:00+00:00,busbar,,L1 Current (RMS),A,228.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:00:00+00:00,feeder,5.0,N Current (RMS),A,32.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,1.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,24.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:00:00+00:00,feeder,4.0,N Current (RMS),A,62.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,45.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,55.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,99.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,21.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,20.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:00:00+00:00,feeder,3.0,N Current (RMS),A,39.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,67.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,89.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,87.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,20.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:00:00+00:00,feeder,2.0,N Current (RMS),A,48.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,83.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,56.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,59.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:00:00+00:00,transformer,,Temperature,C,29.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:00:00+00:00,busbar,,L3 Active Power,kW,47.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:00:00+00:00,busbar,,L2 Active Power,kW,56.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:00:00+00:00,busbar,,L1 Active Power,kW,60.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:00:00+00:00,busbar,,N Current (RMS),A,107.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:00:00+00:00,busbar,,L3 Current (RMS),A,192.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:00:00+00:00,busbar,,L2 Current (RMS),A,229.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 19:00:00+00:00,busbar,,L1 Current (RMS),A,247.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:50:00+00:00,feeder,5.0,N Current (RMS),A,39.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,1.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,43.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:50:00+00:00,feeder,4.0,N Current (RMS),A,61.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,61.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,89.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,22.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,19.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:50:00+00:00,feeder,3.0,N Current (RMS),A,41.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,74.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,95.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,86.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,19.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:50:00+00:00,feeder,2.0,N Current (RMS),A,43.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,78.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,57.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,60.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:50:00+00:00,transformer,,Temperature,C,29.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:50:00+00:00,busbar,,L3 Active Power,kW,45.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:50:00+00:00,busbar,,L2 Active Power,kW,62.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:50:00+00:00,busbar,,L1 Active Power,kW,58.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:50:00+00:00,busbar,,N Current (RMS),A,116.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:50:00+00:00,busbar,,L3 Current (RMS),A,186.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:50:00+00:00,busbar,,L2 Current (RMS),A,251.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:50:00+00:00,busbar,,L1 Current (RMS),A,239.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:40:00+00:00,feeder,5.0,N Current (RMS),A,33.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,1.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,36.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.13
