Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:40:00+00:00,feeder,4.0,N Current (RMS),A,57.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,61.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,85.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,22.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:40:00+00:00,feeder,3.0,N Current (RMS),A,37.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,78.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,93.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,74.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,21.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:40:00+00:00,feeder,2.0,N Current (RMS),A,49.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,87.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,55.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,69.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:40:00+00:00,transformer,,Temperature,C,29.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:40:00+00:00,busbar,,L3 Active Power,kW,48.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:40:00+00:00,busbar,,L2 Active Power,kW,59.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:40:00+00:00,busbar,,L1 Active Power,kW,56.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:40:00+00:00,busbar,,N Current (RMS),A,104.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:40:00+00:00,busbar,,L3 Current (RMS),A,198.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:40:00+00:00,busbar,,L2 Current (RMS),A,240.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:40:00+00:00,busbar,,L1 Current (RMS),A,229.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:30:00+00:00,feeder,5.0,N Current (RMS),A,33.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,1.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,37.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,26.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:30:00+00:00,feeder,4.0,N Current (RMS),A,59.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,56.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,75.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,107.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,19.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,19.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:30:00+00:00,feeder,3.0,N Current (RMS),A,32.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,58.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,79.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,81.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,20.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:30:00+00:00,feeder,2.0,N Current (RMS),A,47.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,84.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,57.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,63.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:30:00+00:00,transformer,,Temperature,C,29.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:30:00+00:00,busbar,,L3 Active Power,kW,48.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:30:00+00:00,busbar,,L2 Active Power,kW,60.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:30:00+00:00,busbar,,L1 Active Power,kW,62.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:30:00+00:00,busbar,,N Current (RMS),A,105.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:30:00+00:00,busbar,,L3 Current (RMS),A,195.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:30:00+00:00,busbar,,L2 Current (RMS),A,243.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:30:00+00:00,busbar,,L1 Current (RMS),A,252.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:20:00+00:00,feeder,5.0,N Current (RMS),A,39.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,1.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,43.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,29.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:20:00+00:00,feeder,4.0,N Current (RMS),A,76.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,50.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,78.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,122.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,20.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,20.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:20:00+00:00,feeder,3.0,N Current (RMS),A,38.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,73.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,85.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,86.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,20.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:20:00+00:00,feeder,2.0,N Current (RMS),A,43.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,83.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,63.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,65.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:20:00+00:00,transformer,,Temperature,C,29.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:20:00+00:00,busbar,,L3 Active Power,kW,50.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:20:00+00:00,busbar,,L2 Active Power,kW,65.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:20:00+00:00,busbar,,L1 Active Power,kW,67.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:20:00+00:00,busbar,,N Current (RMS),A,118.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:20:00+00:00,busbar,,L3 Current (RMS),A,203.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:20:00+00:00,busbar,,L2 Current (RMS),A,264.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:20:00+00:00,busbar,,L1 Current (RMS),A,275.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:10:00+00:00,feeder,5.0,N Current (RMS),A,35.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,1.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,39.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,31.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:10:00+00:00,feeder,4.0,N Current (RMS),A,87.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,52.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,65.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,129.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,23.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,19.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,18.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:10:00+00:00,feeder,3.0,N Current (RMS),A,42.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,95.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,83.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,77.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,20.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:10:00+00:00,feeder,2.0,N Current (RMS),A,43.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,83.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,67.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,57.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:10:00+00:00,transformer,,Temperature,C,29.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:10:00+00:00,busbar,,L3 Active Power,kW,55.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:10:00+00:00,busbar,,L2 Active Power,kW,61.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:10:00+00:00,busbar,,L1 Active Power,kW,65.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:10:00+00:00,busbar,,N Current (RMS),A,101.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:10:00+00:00,busbar,,L3 Current (RMS),A,226.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:10:00+00:00,busbar,,L2 Current (RMS),A,246.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:10:00+00:00,busbar,,L1 Current (RMS),A,266.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:00:00+00:00,feeder,5.0,N Current (RMS),A,36.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,1.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,40.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,36.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:00:00+00:00,feeder,4.0,N Current (RMS),A,106.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,43.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,70.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,148.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,19.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:00:00+00:00,feeder,3.0,N Current (RMS),A,32.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,72.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,81.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,76.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,23.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:00:00+00:00,feeder,2.0,N Current (RMS),A,45.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,93.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,73.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,55.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:00:00+00:00,transformer,,Temperature,C,29.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:00:00+00:00,busbar,,L3 Active Power,kW,50.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:00:00+00:00,busbar,,L2 Active Power,kW,64.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:00:00+00:00,busbar,,L1 Active Power,kW,69.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:00:00+00:00,busbar,,N Current (RMS),A,119.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:00:00+00:00,busbar,,L3 Current (RMS),A,205.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:00:00+00:00,busbar,,L2 Current (RMS),A,259.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 18:00:00+00:00,busbar,,L1 Current (RMS),A,283.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:50:00+00:00,feeder,5.0,N Current (RMS),A,31.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,1.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,31.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:50:00+00:00,feeder,4.0,N Current (RMS),A,92.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,64.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,128.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,22.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,19.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:50:00+00:00,feeder,3.0,N Current (RMS),A,42.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,69.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,91.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,85.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,21.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,20.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:50:00+00:00,feeder,2.0,N Current (RMS),A,38.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,87.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,84.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,64.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:50:00+00:00,transformer,,Temperature,C,29.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:50:00+00:00,busbar,,L3 Active Power,kW,45.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:50:00+00:00,busbar,,L2 Active Power,kW,66.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:50:00+00:00,busbar,,L1 Active Power,kW,70.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:50:00+00:00,busbar,,N Current (RMS),A,135.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:50:00+00:00,busbar,,L3 Current (RMS),A,187.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:50:00+00:00,busbar,,L2 Current (RMS),A,269.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:50:00+00:00,busbar,,L1 Current (RMS),A,284.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:40:00+00:00,feeder,5.0,N Current (RMS),A,38.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,1.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,42.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,29.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:40:00+00:00,feeder,4.0,N Current (RMS),A,85.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,63.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,121.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,21.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:40:00+00:00,feeder,3.0,N Current (RMS),A,41.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,63.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,88.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,65.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,18.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:40:00+00:00,feeder,2.0,N Current (RMS),A,33.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,74.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,74.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,64.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:40:00+00:00,transformer,,Temperature,C,29.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:40:00+00:00,busbar,,L3 Active Power,kW,41.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:40:00+00:00,busbar,,L2 Active Power,kW,65.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:40:00+00:00,busbar,,L1 Active Power,kW,63.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:40:00+00:00,busbar,,N Current (RMS),A,136.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:40:00+00:00,busbar,,L3 Current (RMS),A,169.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:40:00+00:00,busbar,,L2 Current (RMS),A,263.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:40:00+00:00,busbar,,L1 Current (RMS),A,255.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:30:00+00:00,feeder,5.0,N Current (RMS),A,36.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,1.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,40.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,31.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:30:00+00:00,feeder,4.0,N Current (RMS),A,78.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,57.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,65.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,130.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,24.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:30:00+00:00,feeder,3.0,N Current (RMS),A,41.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,78.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,101.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,73.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,23.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:30:00+00:00,feeder,2.0,N Current (RMS),A,42.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,97.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,76.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,73.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:30:00+00:00,transformer,,Temperature,C,29.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:30:00+00:00,busbar,,L3 Active Power,kW,55.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:30:00+00:00,busbar,,L2 Active Power,kW,68.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:30:00+00:00,busbar,,L1 Active Power,kW,69.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:30:00+00:00,busbar,,N Current (RMS),A,112.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:30:00+00:00,busbar,,L3 Current (RMS),A,227.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:30:00+00:00,busbar,,L2 Current (RMS),A,277.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:30:00+00:00,busbar,,L1 Current (RMS),A,282.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:20:00+00:00,feeder,5.0,N Current (RMS),A,31.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,1.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,34.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,26.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:20:00+00:00,feeder,4.0,N Current (RMS),A,66.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,50.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,62.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,109.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,22.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:20:00+00:00,feeder,3.0,N Current (RMS),A,38.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,74.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,95.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,66.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,24.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:20:00+00:00,feeder,2.0,N Current (RMS),A,53.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,99.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,61.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,72.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:20:00+00:00,transformer,,Temperature,C,29.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:20:00+00:00,busbar,,L3 Active Power,kW,54.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:20:00+00:00,busbar,,L2 Active Power,kW,60.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:20:00+00:00,busbar,,L1 Active Power,kW,63.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:20:00+00:00,busbar,,N Current (RMS),A,99.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:20:00+00:00,busbar,,L3 Current (RMS),A,219.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:20:00+00:00,busbar,,L2 Current (RMS),A,246.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:20:00+00:00,busbar,,L1 Current (RMS),A,261.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:10:00+00:00,feeder,5.0,N Current (RMS),A,28.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,1.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,31.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,25.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:10:00+00:00,feeder,4.0,N Current (RMS),A,69.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,44.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,82.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,105.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,21.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.38
