Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:10:00+00:00,feeder,3.0,N Current (RMS),A,40.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,75.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,92.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,74.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,21.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:10:00+00:00,feeder,2.0,N Current (RMS),A,42.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,86.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,69.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,60.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:10:00+00:00,transformer,,Temperature,C,28.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:10:00+00:00,busbar,,L3 Active Power,kW,50.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:10:00+00:00,busbar,,L2 Active Power,kW,66.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:10:00+00:00,busbar,,L1 Active Power,kW,61.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:10:00+00:00,busbar,,N Current (RMS),A,110.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:10:00+00:00,busbar,,L3 Current (RMS),A,202.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:10:00+00:00,busbar,,L2 Current (RMS),A,269.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:10:00+00:00,busbar,,L1 Current (RMS),A,250.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:00:00+00:00,feeder,5.0,N Current (RMS),A,25.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,27.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:00:00+00:00,feeder,4.0,N Current (RMS),A,63.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,56.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,73.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,111.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,17.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:00:00+00:00,feeder,3.0,N Current (RMS),A,29.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,68.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,73.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,68.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,16.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,18.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:00:00+00:00,feeder,2.0,N Current (RMS),A,34.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,67.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,74.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,70.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:00:00+00:00,transformer,,Temperature,C,28.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:00:00+00:00,busbar,,L3 Active Power,kW,46.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:00:00+00:00,busbar,,L2 Active Power,kW,60.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:00:00+00:00,busbar,,L1 Active Power,kW,64.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:00:00+00:00,busbar,,N Current (RMS),A,111.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:00:00+00:00,busbar,,L3 Current (RMS),A,188.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:00:00+00:00,busbar,,L2 Current (RMS),A,242.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 17:00:00+00:00,busbar,,L1 Current (RMS),A,265.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:50:00+00:00,feeder,5.0,N Current (RMS),A,32.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,1.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,33.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,23.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:50:00+00:00,feeder,4.0,N Current (RMS),A,47.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,68.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,94.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,76.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,17.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:50:00+00:00,feeder,3.0,N Current (RMS),A,29.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,63.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,72.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,57.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,18.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,17.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:50:00+00:00,feeder,2.0,N Current (RMS),A,33.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,65.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,76.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,71.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:50:00+00:00,transformer,,Temperature,C,28.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:50:00+00:00,busbar,,L3 Active Power,kW,47.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:50:00+00:00,busbar,,L2 Active Power,kW,67.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:50:00+00:00,busbar,,L1 Active Power,kW,55.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:50:00+00:00,busbar,,N Current (RMS),A,111.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:50:00+00:00,busbar,,L3 Current (RMS),A,193.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:50:00+00:00,busbar,,L2 Current (RMS),A,270.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:50:00+00:00,busbar,,L1 Current (RMS),A,225.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:40:00+00:00,feeder,5.0,N Current (RMS),A,34.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,1.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,39.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:40:00+00:00,feeder,4.0,N Current (RMS),A,38.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,61.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,75.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,71.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,19.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:40:00+00:00,feeder,3.0,N Current (RMS),A,34.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,60.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,81.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,70.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,19.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,21.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:40:00+00:00,feeder,2.0,N Current (RMS),A,35.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,77.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,73.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,87.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:40:00+00:00,transformer,,Temperature,C,28.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:40:00+00:00,busbar,,L3 Active Power,kW,48.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:40:00+00:00,busbar,,L2 Active Power,kW,65.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:40:00+00:00,busbar,,L1 Active Power,kW,59.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:40:00+00:00,busbar,,N Current (RMS),A,103.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:40:00+00:00,busbar,,L3 Current (RMS),A,196.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:40:00+00:00,busbar,,L2 Current (RMS),A,262.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:40:00+00:00,busbar,,L1 Current (RMS),A,243.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:30:00+00:00,feeder,5.0,N Current (RMS),A,38.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,43.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:30:00+00:00,feeder,4.0,N Current (RMS),A,40.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,57.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,52.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,77.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,20.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:30:00+00:00,feeder,3.0,N Current (RMS),A,39.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,58.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,87.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,69.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:30:00+00:00,feeder,2.0,N Current (RMS),A,33.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,66.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,67.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,69.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:30:00+00:00,transformer,,Temperature,C,28.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:30:00+00:00,busbar,,L3 Active Power,kW,43.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:30:00+00:00,busbar,,L2 Active Power,kW,60.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:30:00+00:00,busbar,,L1 Active Power,kW,57.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:30:00+00:00,busbar,,N Current (RMS),A,102.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:30:00+00:00,busbar,,L3 Current (RMS),A,177.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:30:00+00:00,busbar,,L2 Current (RMS),A,244.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:30:00+00:00,busbar,,L1 Current (RMS),A,236.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:20:00+00:00,feeder,5.0,N Current (RMS),A,31.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,1.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,37.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:20:00+00:00,feeder,4.0,N Current (RMS),A,45.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,49.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,54.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,85.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,23.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,19.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:20:00+00:00,feeder,3.0,N Current (RMS),A,42.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,72.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,96.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,80.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,18.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:20:00+00:00,feeder,2.0,N Current (RMS),A,34.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,74.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,77.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,73.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:20:00+00:00,transformer,,Temperature,C,28.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:20:00+00:00,busbar,,L3 Active Power,kW,47.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:20:00+00:00,busbar,,L2 Active Power,kW,64.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:20:00+00:00,busbar,,L1 Active Power,kW,63.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:20:00+00:00,busbar,,N Current (RMS),A,105.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:20:00+00:00,busbar,,L3 Current (RMS),A,191.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:20:00+00:00,busbar,,L2 Current (RMS),A,258.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:20:00+00:00,busbar,,L1 Current (RMS),A,258.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:10:00+00:00,feeder,5.0,N Current (RMS),A,34.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,39.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:10:00+00:00,feeder,4.0,N Current (RMS),A,48.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,43.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,61.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,78.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,21.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:10:00+00:00,feeder,3.0,N Current (RMS),A,35.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,63.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,90.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,75.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,24.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:10:00+00:00,feeder,2.0,N Current (RMS),A,52.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,99.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,68.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,69.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:10:00+00:00,transformer,,Temperature,C,28.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:10:00+00:00,busbar,,L3 Active Power,kW,49.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:10:00+00:00,busbar,,L2 Active Power,kW,62.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:10:00+00:00,busbar,,L1 Active Power,kW,58.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:10:00+00:00,busbar,,N Current (RMS),A,91.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:10:00+00:00,busbar,,L3 Current (RMS),A,202.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:10:00+00:00,busbar,,L2 Current (RMS),A,253.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:10:00+00:00,busbar,,L1 Current (RMS),A,239.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:00:00+00:00,feeder,5.0,N Current (RMS),A,39.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,46.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:00:00+00:00,feeder,4.0,N Current (RMS),A,54.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,50.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,76.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,18.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:00:00+00:00,feeder,3.0,N Current (RMS),A,35.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,58.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,80.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,59.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,23.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,19.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:00:00+00:00,feeder,2.0,N Current (RMS),A,49.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,97.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,69.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,80.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:00:00+00:00,transformer,,Temperature,C,28.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:00:00+00:00,busbar,,L3 Active Power,kW,44.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:00:00+00:00,busbar,,L2 Active Power,kW,58.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:00:00+00:00,busbar,,L1 Active Power,kW,57.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:00:00+00:00,busbar,,N Current (RMS),A,94.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:00:00+00:00,busbar,,L3 Current (RMS),A,182.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:00:00+00:00,busbar,,L2 Current (RMS),A,238.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 16:00:00+00:00,busbar,,L1 Current (RMS),A,233.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:50:00+00:00,feeder,5.0,N Current (RMS),A,34.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,39.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:50:00+00:00,feeder,4.0,N Current (RMS),A,44.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,42.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,74.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,19.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,19.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:50:00+00:00,feeder,3.0,N Current (RMS),A,30.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,66.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,81.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,82.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,20.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,21.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:50:00+00:00,feeder,2.0,N Current (RMS),A,40.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,82.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,69.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,88.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:50:00+00:00,transformer,,Temperature,C,28.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:50:00+00:00,busbar,,L3 Active Power,kW,46.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:50:00+00:00,busbar,,L2 Active Power,kW,55.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:50:00+00:00,busbar,,L1 Active Power,kW,65.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:50:00+00:00,busbar,,N Current (RMS),A,104.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:50:00+00:00,busbar,,L3 Current (RMS),A,189.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:50:00+00:00,busbar,,L2 Current (RMS),A,226.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:50:00+00:00,busbar,,L1 Current (RMS),A,267.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:40:00+00:00,feeder,5.0,N Current (RMS),A,30.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,35.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:40:00+00:00,feeder,4.0,N Current (RMS),A,61.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,48.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,89.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,19.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,18.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:40:00+00:00,feeder,3.0,N Current (RMS),A,31.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,61.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,84.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,76.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,17.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,19.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:40:00+00:00,feeder,2.0,N Current (RMS),A,38.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,71.8
