Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,68.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,82.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:40:00+00:00,transformer,,Temperature,C,28.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:40:00+00:00,busbar,,L3 Active Power,kW,41.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:40:00+00:00,busbar,,L2 Active Power,kW,56.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:40:00+00:00,busbar,,L1 Active Power,kW,63.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:40:00+00:00,busbar,,N Current (RMS),A,119.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:40:00+00:00,busbar,,L3 Current (RMS),A,168.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:40:00+00:00,busbar,,L2 Current (RMS),A,230.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:40:00+00:00,busbar,,L1 Current (RMS),A,261.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:30:00+00:00,feeder,5.0,N Current (RMS),A,27.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,26.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:30:00+00:00,feeder,4.0,N Current (RMS),A,73.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,42.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,50.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,108.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,21.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:30:00+00:00,feeder,3.0,N Current (RMS),A,32.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,73.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,89.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,73.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,17.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:30:00+00:00,feeder,2.0,N Current (RMS),A,39.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,70.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,58.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,64.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:30:00+00:00,transformer,,Temperature,C,28.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:30:00+00:00,busbar,,L3 Active Power,kW,45.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:30:00+00:00,busbar,,L2 Active Power,kW,55.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:30:00+00:00,busbar,,L1 Active Power,kW,63.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:30:00+00:00,busbar,,N Current (RMS),A,114.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:30:00+00:00,busbar,,L3 Current (RMS),A,183.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:30:00+00:00,busbar,,L2 Current (RMS),A,223.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:30:00+00:00,busbar,,L1 Current (RMS),A,259.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:20:00+00:00,feeder,5.0,N Current (RMS),A,26.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,29.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,22.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:20:00+00:00,feeder,4.0,N Current (RMS),A,58.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,55.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,93.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,20.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,22.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:20:00+00:00,feeder,3.0,N Current (RMS),A,38.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,87.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,92.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,76.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:20:00+00:00,feeder,2.0,N Current (RMS),A,31.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,61.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,58.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,58.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:20:00+00:00,transformer,,Temperature,C,28.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:20:00+00:00,busbar,,L3 Active Power,kW,45.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:20:00+00:00,busbar,,L2 Active Power,kW,56.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:20:00+00:00,busbar,,L1 Active Power,kW,58.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:20:00+00:00,busbar,,N Current (RMS),A,101.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:20:00+00:00,busbar,,L3 Current (RMS),A,186.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:20:00+00:00,busbar,,L2 Current (RMS),A,229.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:20:00+00:00,busbar,,L1 Current (RMS),A,239.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:10:00+00:00,feeder,5.0,N Current (RMS),A,31.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,34.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,26.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:10:00+00:00,feeder,4.0,N Current (RMS),A,75.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,49.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,49.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,112.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,22.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,18.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:10:00+00:00,feeder,3.0,N Current (RMS),A,34.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,67.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,92.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,78.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:10:00+00:00,feeder,2.0,N Current (RMS),A,36.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,68.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,57.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:10:00+00:00,transformer,,Temperature,C,28.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:10:00+00:00,busbar,,L3 Active Power,kW,44.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:10:00+00:00,busbar,,L2 Active Power,kW,55.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:10:00+00:00,busbar,,L1 Active Power,kW,61.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:10:00+00:00,busbar,,N Current (RMS),A,116.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:10:00+00:00,busbar,,L3 Current (RMS),A,182.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:10:00+00:00,busbar,,L2 Current (RMS),A,227.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:10:00+00:00,busbar,,L1 Current (RMS),A,253.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:00:00+00:00,feeder,5.0,N Current (RMS),A,35.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,39.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,23.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:00:00+00:00,feeder,4.0,N Current (RMS),A,65.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,69.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,99.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,24.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,18.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:00:00+00:00,feeder,3.0,N Current (RMS),A,42.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,76.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,101.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,77.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:00:00+00:00,feeder,2.0,N Current (RMS),A,34.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,65.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,57.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,51.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:00:00+00:00,transformer,,Temperature,C,28.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:00:00+00:00,busbar,,L3 Active Power,kW,45.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:00:00+00:00,busbar,,L2 Active Power,kW,64.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:00:00+00:00,busbar,,L1 Active Power,kW,59.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:00:00+00:00,busbar,,N Current (RMS),A,115.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:00:00+00:00,busbar,,L3 Current (RMS),A,183.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:00:00+00:00,busbar,,L2 Current (RMS),A,261.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 15:00:00+00:00,busbar,,L1 Current (RMS),A,243.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:50:00+00:00,feeder,5.0,N Current (RMS),A,35.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,40.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:50:00+00:00,feeder,4.0,N Current (RMS),A,40.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,52.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,63.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,75.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,19.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:50:00+00:00,feeder,3.0,N Current (RMS),A,35.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,79.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,80.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,79.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:50:00+00:00,feeder,2.0,N Current (RMS),A,32.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,54.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,58.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:50:00+00:00,transformer,,Temperature,C,28.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:50:00+00:00,busbar,,L3 Active Power,kW,44.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:50:00+00:00,busbar,,L2 Active Power,kW,58.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:50:00+00:00,busbar,,L1 Active Power,kW,50.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:50:00+00:00,busbar,,N Current (RMS),A,98.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:50:00+00:00,busbar,,L3 Current (RMS),A,181.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:50:00+00:00,busbar,,L2 Current (RMS),A,237.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:50:00+00:00,busbar,,L1 Current (RMS),A,208.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:40:00+00:00,feeder,5.0,N Current (RMS),A,43.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,47.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:40:00+00:00,feeder,4.0,N Current (RMS),A,38.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,57.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,65.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,77.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,23.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:40:00+00:00,feeder,3.0,N Current (RMS),A,41.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,66.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,97.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,70.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:40:00+00:00,feeder,2.0,N Current (RMS),A,30.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,58.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,55.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:40:00+00:00,transformer,,Temperature,C,28.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:40:00+00:00,busbar,,L3 Active Power,kW,43.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:40:00+00:00,busbar,,L2 Active Power,kW,64.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:40:00+00:00,busbar,,L1 Active Power,kW,52.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:40:00+00:00,busbar,,N Current (RMS),A,112.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:40:00+00:00,busbar,,L3 Current (RMS),A,179.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:40:00+00:00,busbar,,L2 Current (RMS),A,260.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:40:00+00:00,busbar,,L1 Current (RMS),A,213.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:30:00+00:00,feeder,5.0,N Current (RMS),A,47.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,1.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,50.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:30:00+00:00,feeder,4.0,N Current (RMS),A,34.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,58.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,65.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,64.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,22.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,19.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:30:00+00:00,feeder,3.0,N Current (RMS),A,35.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,67.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,95.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,81.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:30:00+00:00,feeder,2.0,N Current (RMS),A,30.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,51.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,54.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:30:00+00:00,transformer,,Temperature,C,28.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:30:00+00:00,busbar,,L3 Active Power,kW,43.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:30:00+00:00,busbar,,L2 Active Power,kW,63.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:30:00+00:00,busbar,,L1 Active Power,kW,49.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:30:00+00:00,busbar,,N Current (RMS),A,113.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:30:00+00:00,busbar,,L3 Current (RMS),A,175.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:30:00+00:00,busbar,,L2 Current (RMS),A,257.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:30:00+00:00,busbar,,L1 Current (RMS),A,201.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:20:00+00:00,feeder,5.0,N Current (RMS),A,38.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,41.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,27.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:20:00+00:00,feeder,4.0,N Current (RMS),A,45.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,50.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,51.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,81.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,22.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:20:00+00:00,feeder,3.0,N Current (RMS),A,35.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,76.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,92.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,73.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:20:00+00:00,feeder,2.0,N Current (RMS),A,34.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,58.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,52.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,51.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:20:00+00:00,transformer,,Temperature,C,28.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:20:00+00:00,busbar,,L3 Active Power,kW,44.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:20:00+00:00,busbar,,L2 Active Power,kW,56.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:20:00+00:00,busbar,,L1 Active Power,kW,55.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:20:00+00:00,busbar,,N Current (RMS),A,102.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:20:00+00:00,busbar,,L3 Current (RMS),A,184.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:20:00+00:00,busbar,,L2 Current (RMS),A,230.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:20:00+00:00,busbar,,L1 Current (RMS),A,227.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:10:00+00:00,feeder,5.0,N Current (RMS),A,32.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,34.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:10:00+00:00,feeder,4.0,N Current (RMS),A,35.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,50.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,45.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,66.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,19.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,21.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,19.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:10:00+00:00,feeder,3.0,N Current (RMS),A,31.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,81.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,87.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,81.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:10:00+00:00,feeder,2.0,N Current (RMS),A,38.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,64.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,54.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:10:00+00:00,transformer,,Temperature,C,28.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.33
