Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:10:00+00:00,busbar,,L3 Active Power,kW,47.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:10:00+00:00,busbar,,L2 Active Power,kW,53.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:10:00+00:00,busbar,,L1 Active Power,kW,50.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:10:00+00:00,busbar,,N Current (RMS),A,89.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:10:00+00:00,busbar,,L3 Current (RMS),A,194.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:10:00+00:00,busbar,,L2 Current (RMS),A,215.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:10:00+00:00,busbar,,L1 Current (RMS),A,208.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:00:00+00:00,feeder,5.0,N Current (RMS),A,36.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,42.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:00:00+00:00,feeder,4.0,N Current (RMS),A,39.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,48.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,63.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,51.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,22.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,21.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,22.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:00:00+00:00,feeder,3.0,N Current (RMS),A,43.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,96.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,87.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,94.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,18.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:00:00+00:00,feeder,2.0,N Current (RMS),A,42.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,75.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,62.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,55.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:00:00+00:00,transformer,,Temperature,C,28.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:00:00+00:00,busbar,,L3 Active Power,kW,53.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:00:00+00:00,busbar,,L2 Active Power,kW,61.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:00:00+00:00,busbar,,L1 Active Power,kW,52.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:00:00+00:00,busbar,,N Current (RMS),A,93.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:00:00+00:00,busbar,,L3 Current (RMS),A,218.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:00:00+00:00,busbar,,L2 Current (RMS),A,248.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 14:00:00+00:00,busbar,,L1 Current (RMS),A,214.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:50:00+00:00,feeder,5.0,N Current (RMS),A,46.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,50.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:50:00+00:00,feeder,4.0,N Current (RMS),A,42.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,52.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,77.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,47.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,21.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,20.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,20.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:50:00+00:00,feeder,3.0,N Current (RMS),A,31.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,88.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,82.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,84.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:50:00+00:00,feeder,2.0,N Current (RMS),A,35.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,65.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,55.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:50:00+00:00,transformer,,Temperature,C,28.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:50:00+00:00,busbar,,L3 Active Power,kW,50.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:50:00+00:00,busbar,,L2 Active Power,kW,65.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:50:00+00:00,busbar,,L1 Active Power,kW,46.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:50:00+00:00,busbar,,N Current (RMS),A,106.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:50:00+00:00,busbar,,L3 Current (RMS),A,205.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:50:00+00:00,busbar,,L2 Current (RMS),A,261.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:50:00+00:00,busbar,,L1 Current (RMS),A,187.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:40:00+00:00,feeder,5.0,N Current (RMS),A,31.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,6.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,37.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:40:00+00:00,feeder,4.0,N Current (RMS),A,39.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,67.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,50.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,23.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:40:00+00:00,feeder,3.0,N Current (RMS),A,41.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,67.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,95.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,69.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,17.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:40:00+00:00,feeder,2.0,N Current (RMS),A,39.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,71.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,53.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:40:00+00:00,transformer,,Temperature,C,28.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:40:00+00:00,busbar,,L3 Active Power,kW,45.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:40:00+00:00,busbar,,L2 Active Power,kW,62.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:40:00+00:00,busbar,,L1 Active Power,kW,44.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:40:00+00:00,busbar,,N Current (RMS),A,108.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:40:00+00:00,busbar,,L3 Current (RMS),A,184.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:40:00+00:00,busbar,,L2 Current (RMS),A,250.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:40:00+00:00,busbar,,L1 Current (RMS),A,179.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:30:00+00:00,feeder,5.0,N Current (RMS),A,34.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,41.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:30:00+00:00,feeder,4.0,N Current (RMS),A,42.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,70.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,62.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,25.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:30:00+00:00,feeder,3.0,N Current (RMS),A,49.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,68.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,101.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,50.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:30:00+00:00,feeder,2.0,N Current (RMS),A,37.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,65.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,58.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:30:00+00:00,transformer,,Temperature,C,28.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:30:00+00:00,busbar,,L3 Active Power,kW,44.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:30:00+00:00,busbar,,L2 Active Power,kW,66.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:30:00+00:00,busbar,,L1 Active Power,kW,43.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:30:00+00:00,busbar,,N Current (RMS),A,120.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:30:00+00:00,busbar,,L3 Current (RMS),A,180.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:30:00+00:00,busbar,,L2 Current (RMS),A,265.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:30:00+00:00,busbar,,L1 Current (RMS),A,177.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:20:00+00:00,feeder,5.0,N Current (RMS),A,30.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,37.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:20:00+00:00,feeder,4.0,N Current (RMS),A,42.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,47.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,71.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,57.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,25.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:20:00+00:00,feeder,3.0,N Current (RMS),A,48.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,69.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,104.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,65.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:20:00+00:00,feeder,2.0,N Current (RMS),A,38.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,72.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,62.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:20:00+00:00,transformer,,Temperature,C,28.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:20:00+00:00,busbar,,L3 Active Power,kW,47.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:20:00+00:00,busbar,,L2 Active Power,kW,67.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:20:00+00:00,busbar,,L1 Active Power,kW,44.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:20:00+00:00,busbar,,N Current (RMS),A,122.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:20:00+00:00,busbar,,L3 Current (RMS),A,190.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:20:00+00:00,busbar,,L2 Current (RMS),A,270.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:20:00+00:00,busbar,,L1 Current (RMS),A,180.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:10:00+00:00,feeder,5.0,N Current (RMS),A,29.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,35.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:10:00+00:00,feeder,4.0,N Current (RMS),A,50.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,79.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,64.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,23.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:10:00+00:00,feeder,3.0,N Current (RMS),A,42.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,59.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,95.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,68.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,17.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:10:00+00:00,feeder,2.0,N Current (RMS),A,33.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,70.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,62.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,56.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:10:00+00:00,transformer,,Temperature,C,28.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:10:00+00:00,busbar,,L3 Active Power,kW,43.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:10:00+00:00,busbar,,L2 Active Power,kW,66.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:10:00+00:00,busbar,,L1 Active Power,kW,48.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:10:00+00:00,busbar,,N Current (RMS),A,118.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:10:00+00:00,busbar,,L3 Current (RMS),A,178.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:10:00+00:00,busbar,,L2 Current (RMS),A,267.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:10:00+00:00,busbar,,L1 Current (RMS),A,195.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:00:00+00:00,feeder,5.0,N Current (RMS),A,21.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,21.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:00:00+00:00,feeder,4.0,N Current (RMS),A,41.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,67.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,85.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,80.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,21.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:00:00+00:00,feeder,3.0,N Current (RMS),A,32.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,66.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,86.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,68.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,16.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:00:00+00:00,feeder,2.0,N Current (RMS),A,33.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,65.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,68.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,54.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:00:00+00:00,transformer,,Temperature,C,28.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,252.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:00:00+00:00,busbar,,L3 Active Power,kW,50.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:00:00+00:00,busbar,,L2 Active Power,kW,66.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:00:00+00:00,busbar,,L1 Active Power,kW,54.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:00:00+00:00,busbar,,N Current (RMS),A,102.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:00:00+00:00,busbar,,L3 Current (RMS),A,206.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:00:00+00:00,busbar,,L2 Current (RMS),A,265.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 13:00:00+00:00,busbar,,L1 Current (RMS),A,219.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:50:00+00:00,feeder,5.0,N Current (RMS),A,32.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:50:00+00:00,feeder,4.0,N Current (RMS),A,39.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,62.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,78.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,68.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,22.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:50:00+00:00,feeder,3.0,N Current (RMS),A,34.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,75.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,94.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,65.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,17.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:50:00+00:00,feeder,2.0,N Current (RMS),A,32.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,73.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,69.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,65.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:50:00+00:00,transformer,,Temperature,C,28.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:50:00+00:00,busbar,,L3 Active Power,kW,51.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:50:00+00:00,busbar,,L2 Active Power,kW,67.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:50:00+00:00,busbar,,L1 Active Power,kW,54.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:50:00+00:00,busbar,,N Current (RMS),A,102.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:50:00+00:00,busbar,,L3 Current (RMS),A,207.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:50:00+00:00,busbar,,L2 Current (RMS),A,272.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:50:00+00:00,busbar,,L1 Current (RMS),A,220.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:40:00+00:00,feeder,5.0,N Current (RMS),A,33.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,37.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:40:00+00:00,feeder,4.0,N Current (RMS),A,41.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,53.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,74.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,75.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,21.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:40:00+00:00,feeder,3.0,N Current (RMS),A,34.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,70.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,89.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,69.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:40:00+00:00,feeder,2.0,N Current (RMS),A,30.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,61.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,58.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,53.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:40:00+00:00,transformer,,Temperature,C,28.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:40:00+00:00,busbar,,L3 Active Power,kW,44.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:40:00+00:00,busbar,,L2 Active Power,kW,63.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:40:00+00:00,busbar,,L1 Active Power,kW,54.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:40:00+00:00,busbar,,N Current (RMS),A,106.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:40:00+00:00,busbar,,L3 Current (RMS),A,181.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:40:00+00:00,busbar,,L2 Current (RMS),A,253.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:40:00+00:00,busbar,,L1 Current (RMS),A,220.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.51
