Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:30:00+00:00,feeder,5.0,N Current (RMS),A,25.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:30:00+00:00,feeder,4.0,N Current (RMS),A,41.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,50.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,75.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,74.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,19.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:30:00+00:00,feeder,3.0,N Current (RMS),A,33.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,64.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,81.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,64.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:30:00+00:00,feeder,2.0,N Current (RMS),A,33.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,55.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,58.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,63.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:30:00+00:00,transformer,,Temperature,C,28.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:30:00+00:00,busbar,,L3 Active Power,kW,41.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:30:00+00:00,busbar,,L2 Active Power,kW,59.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:30:00+00:00,busbar,,L1 Active Power,kW,53.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:30:00+00:00,busbar,,N Current (RMS),A,100.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:30:00+00:00,busbar,,L3 Current (RMS),A,170.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:30:00+00:00,busbar,,L2 Current (RMS),A,239.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:30:00+00:00,busbar,,L1 Current (RMS),A,215.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:20:00+00:00,feeder,5.0,N Current (RMS),A,20.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:20:00+00:00,feeder,4.0,N Current (RMS),A,48.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,49.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,78.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,81.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,22.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:20:00+00:00,feeder,3.0,N Current (RMS),A,44.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,68.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,94.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,58.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:20:00+00:00,feeder,2.0,N Current (RMS),A,34.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,69.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,69.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,60.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:20:00+00:00,transformer,,Temperature,C,27.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:20:00+00:00,busbar,,L3 Active Power,kW,45.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:20:00+00:00,busbar,,L2 Active Power,kW,64.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:20:00+00:00,busbar,,L1 Active Power,kW,52.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:20:00+00:00,busbar,,N Current (RMS),A,106.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:20:00+00:00,busbar,,L3 Current (RMS),A,185.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:20:00+00:00,busbar,,L2 Current (RMS),A,259.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:20:00+00:00,busbar,,L1 Current (RMS),A,214.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:10:00+00:00,feeder,5.0,N Current (RMS),A,21.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:10:00+00:00,feeder,4.0,N Current (RMS),A,44.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,67.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,68.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,21.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:10:00+00:00,feeder,3.0,N Current (RMS),A,34.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,72.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,87.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,68.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,18.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,18.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:10:00+00:00,feeder,2.0,N Current (RMS),A,32.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,74.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,77.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,65.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:10:00+00:00,transformer,,Temperature,C,27.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:10:00+00:00,busbar,,L3 Active Power,kW,46.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:10:00+00:00,busbar,,L2 Active Power,kW,62.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:10:00+00:00,busbar,,L1 Active Power,kW,53.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:10:00+00:00,busbar,,N Current (RMS),A,98.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:10:00+00:00,busbar,,L3 Current (RMS),A,187.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:10:00+00:00,busbar,,L2 Current (RMS),A,251.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:10:00+00:00,busbar,,L1 Current (RMS),A,216.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:00:00+00:00,feeder,5.0,N Current (RMS),A,27.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,31.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:00:00+00:00,feeder,4.0,N Current (RMS),A,42.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,48.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,73.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,60.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,23.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,25.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,21.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:00:00+00:00,feeder,3.0,N Current (RMS),A,36.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,100.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,105.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,89.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:00:00+00:00,feeder,2.0,N Current (RMS),A,32.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,61.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,64.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,59.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:00:00+00:00,transformer,,Temperature,C,27.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:00:00+00:00,busbar,,L3 Active Power,kW,50.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:00:00+00:00,busbar,,L2 Active Power,kW,66.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:00:00+00:00,busbar,,L1 Active Power,kW,56.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:00:00+00:00,busbar,,N Current (RMS),A,99.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:00:00+00:00,busbar,,L3 Current (RMS),A,206.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:00:00+00:00,busbar,,L2 Current (RMS),A,268.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 12:00:00+00:00,busbar,,L1 Current (RMS),A,229.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:50:00+00:00,feeder,5.0,N Current (RMS),A,28.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,34.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:50:00+00:00,feeder,4.0,N Current (RMS),A,41.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,49.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,76.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,60.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,20.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,23.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,21.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:50:00+00:00,feeder,3.0,N Current (RMS),A,34.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,84.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,96.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,89.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,17.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:50:00+00:00,feeder,2.0,N Current (RMS),A,38.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,72.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,67.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,63.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:50:00+00:00,transformer,,Temperature,C,27.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:50:00+00:00,busbar,,L3 Active Power,kW,50.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:50:00+00:00,busbar,,L2 Active Power,kW,66.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:50:00+00:00,busbar,,L1 Active Power,kW,53.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:50:00+00:00,busbar,,N Current (RMS),A,103.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:50:00+00:00,busbar,,L3 Current (RMS),A,204.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:50:00+00:00,busbar,,L2 Current (RMS),A,268.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:50:00+00:00,busbar,,L1 Current (RMS),A,218.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:40:00+00:00,feeder,5.0,N Current (RMS),A,17.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:40:00+00:00,feeder,4.0,N Current (RMS),A,43.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,47.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,69.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,70.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,20.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,23.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,18.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:40:00+00:00,feeder,3.0,N Current (RMS),A,36.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,86.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,99.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,76.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,20.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,21.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:40:00+00:00,feeder,2.0,N Current (RMS),A,42.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,82.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,64.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,87.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:40:00+00:00,transformer,,Temperature,C,27.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:40:00+00:00,busbar,,L3 Active Power,kW,52.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:40:00+00:00,busbar,,L2 Active Power,kW,60.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:40:00+00:00,busbar,,L1 Active Power,kW,59.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:40:00+00:00,busbar,,N Current (RMS),A,85.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:40:00+00:00,busbar,,L3 Current (RMS),A,212.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:40:00+00:00,busbar,,L2 Current (RMS),A,245.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:40:00+00:00,busbar,,L1 Current (RMS),A,242.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:30:00+00:00,feeder,5.0,N Current (RMS),A,13.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:30:00+00:00,feeder,4.0,N Current (RMS),A,38.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,54.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,69.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,59.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,21.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:30:00+00:00,feeder,3.0,N Current (RMS),A,33.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,81.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,91.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,74.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,22.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:30:00+00:00,feeder,2.0,N Current (RMS),A,50.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,93.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,63.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,72.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:30:00+00:00,transformer,,Temperature,C,27.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:30:00+00:00,busbar,,L3 Active Power,kW,55.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:30:00+00:00,busbar,,L2 Active Power,kW,57.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:30:00+00:00,busbar,,L1 Active Power,kW,51.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:30:00+00:00,busbar,,N Current (RMS),A,85.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:30:00+00:00,busbar,,L3 Current (RMS),A,225.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:30:00+00:00,busbar,,L2 Current (RMS),A,232.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:30:00+00:00,busbar,,L1 Current (RMS),A,212.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:20:00+00:00,feeder,5.0,N Current (RMS),A,15.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:20:00+00:00,feeder,4.0,N Current (RMS),A,34.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,57.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,62.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,56.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,21.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:20:00+00:00,feeder,3.0,N Current (RMS),A,34.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,78.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,88.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,61.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,23.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:20:00+00:00,feeder,2.0,N Current (RMS),A,58.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,71.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,55.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,100.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:20:00+00:00,transformer,,Temperature,C,27.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:20:00+00:00,busbar,,L3 Active Power,kW,50.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:20:00+00:00,busbar,,L2 Active Power,kW,52.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:20:00+00:00,busbar,,L1 Active Power,kW,55.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:20:00+00:00,busbar,,N Current (RMS),A,83.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:20:00+00:00,busbar,,L3 Current (RMS),A,204.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:20:00+00:00,busbar,,L2 Current (RMS),A,213.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:20:00+00:00,busbar,,L1 Current (RMS),A,227.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:10:00+00:00,feeder,5.0,N Current (RMS),A,15.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:10:00+00:00,feeder,4.0,N Current (RMS),A,40.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,43.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,63.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,64.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,22.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,19.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,18.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:10:00+00:00,feeder,3.0,N Current (RMS),A,42.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,94.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,82.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,78.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,20.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:10:00+00:00,feeder,2.0,N Current (RMS),A,45.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,61.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,63.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,86.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:10:00+00:00,transformer,,Temperature,C,27.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:10:00+00:00,busbar,,L3 Active Power,kW,47.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:10:00+00:00,busbar,,L2 Active Power,kW,53.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:10:00+00:00,busbar,,L1 Active Power,kW,59.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:10:00+00:00,busbar,,N Current (RMS),A,95.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:10:00+00:00,busbar,,L3 Current (RMS),A,197.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:10:00+00:00,busbar,,L2 Current (RMS),A,216.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:10:00+00:00,busbar,,L1 Current (RMS),A,241.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:00:00+00:00,feeder,5.0,N Current (RMS),A,20.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:00:00+00:00,feeder,4.0,N Current (RMS),A,43.4
