Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,47.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,68.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,57.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,19.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,24.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,21.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:00:00+00:00,feeder,3.0,N Current (RMS),A,34.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,84.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,101.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,88.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,20.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,21.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:00:00+00:00,feeder,2.0,N Current (RMS),A,40.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,64.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,83.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,89.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:00:00+00:00,transformer,,Temperature,C,27.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:00:00+00:00,busbar,,L3 Active Power,kW,47.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:00:00+00:00,busbar,,L2 Active Power,kW,65.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:00:00+00:00,busbar,,L1 Active Power,kW,62.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:00:00+00:00,busbar,,N Current (RMS),A,112.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:00:00+00:00,busbar,,L3 Current (RMS),A,193.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:00:00+00:00,busbar,,L2 Current (RMS),A,264.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 11:00:00+00:00,busbar,,L1 Current (RMS),A,254.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:50:00+00:00,feeder,5.0,N Current (RMS),A,12.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:50:00+00:00,feeder,4.0,N Current (RMS),A,38.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,56.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,71.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,62.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,20.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,22.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,19.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:50:00+00:00,feeder,3.0,N Current (RMS),A,31.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,86.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,93.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,80.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,18.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,19.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:50:00+00:00,feeder,2.0,N Current (RMS),A,35.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,75.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,78.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,57.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:50:00+00:00,transformer,,Temperature,C,27.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:50:00+00:00,busbar,,L3 Active Power,kW,53.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:50:00+00:00,busbar,,L2 Active Power,kW,62.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:50:00+00:00,busbar,,L1 Active Power,kW,52.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:50:00+00:00,busbar,,N Current (RMS),A,86.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:50:00+00:00,busbar,,L3 Current (RMS),A,216.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:50:00+00:00,busbar,,L2 Current (RMS),A,251.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:50:00+00:00,busbar,,L1 Current (RMS),A,212.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:40:00+00:00,feeder,5.0,N Current (RMS),A,12.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:40:00+00:00,feeder,4.0,N Current (RMS),A,52.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,73.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,67.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,20.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,22.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,18.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:40:00+00:00,feeder,3.0,N Current (RMS),A,31.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,86.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,93.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,76.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,18.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:40:00+00:00,feeder,2.0,N Current (RMS),A,35.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,76.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,71.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,57.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:40:00+00:00,transformer,,Temperature,C,27.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:40:00+00:00,busbar,,L3 Active Power,kW,49.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:40:00+00:00,busbar,,L2 Active Power,kW,60.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:40:00+00:00,busbar,,L1 Active Power,kW,51.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:40:00+00:00,busbar,,N Current (RMS),A,91.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:40:00+00:00,busbar,,L3 Current (RMS),A,200.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:40:00+00:00,busbar,,L2 Current (RMS),A,245.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:40:00+00:00,busbar,,L1 Current (RMS),A,209.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:30:00+00:00,feeder,5.0,N Current (RMS),A,16.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:30:00+00:00,feeder,4.0,N Current (RMS),A,46.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,68.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,62.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,30.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,30.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,23.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:30:00+00:00,feeder,3.0,N Current (RMS),A,34.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,130.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,125.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,96.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:30:00+00:00,feeder,2.0,N Current (RMS),A,34.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,64.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,56.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,51.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:30:00+00:00,transformer,,Temperature,C,27.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:30:00+00:00,busbar,,L3 Active Power,kW,55.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:30:00+00:00,busbar,,L2 Active Power,kW,65.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:30:00+00:00,busbar,,L1 Active Power,kW,54.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:30:00+00:00,busbar,,N Current (RMS),A,85.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:30:00+00:00,busbar,,L3 Current (RMS),A,224.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:30:00+00:00,busbar,,L2 Current (RMS),A,264.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:30:00+00:00,busbar,,L1 Current (RMS),A,223.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:20:00+00:00,feeder,5.0,N Current (RMS),A,19.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:20:00+00:00,feeder,4.0,N Current (RMS),A,48.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,66.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,68.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,23.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:20:00+00:00,feeder,3.0,N Current (RMS),A,36.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,75.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,96.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,66.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:20:00+00:00,feeder,2.0,N Current (RMS),A,32.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,65.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,61.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,52.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:20:00+00:00,transformer,,Temperature,C,27.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:20:00+00:00,busbar,,L3 Active Power,kW,41.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:20:00+00:00,busbar,,L2 Active Power,kW,59.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:20:00+00:00,busbar,,L1 Active Power,kW,49.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:20:00+00:00,busbar,,N Current (RMS),A,98.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:20:00+00:00,busbar,,L3 Current (RMS),A,169.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:20:00+00:00,busbar,,L2 Current (RMS),A,242.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:20:00+00:00,busbar,,L1 Current (RMS),A,200.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:10:00+00:00,feeder,5.0,N Current (RMS),A,22.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:10:00+00:00,feeder,4.0,N Current (RMS),A,47.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,42.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,59.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,78.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,20.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:10:00+00:00,feeder,3.0,N Current (RMS),A,30.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,57.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,83.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,63.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,19.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:10:00+00:00,feeder,2.0,N Current (RMS),A,44.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,81.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,56.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,62.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:10:00+00:00,transformer,,Temperature,C,27.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:10:00+00:00,busbar,,L3 Active Power,kW,43.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:10:00+00:00,busbar,,L2 Active Power,kW,54.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:10:00+00:00,busbar,,L1 Active Power,kW,55.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:10:00+00:00,busbar,,N Current (RMS),A,89.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:10:00+00:00,busbar,,L3 Current (RMS),A,178.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:10:00+00:00,busbar,,L2 Current (RMS),A,218.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:10:00+00:00,busbar,,L1 Current (RMS),A,226.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:00:00+00:00,feeder,5.0,N Current (RMS),A,27.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,33.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:00:00+00:00,feeder,4.0,N Current (RMS),A,57.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,62.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,73.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,17.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:00:00+00:00,feeder,3.0,N Current (RMS),A,30.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,59.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,74.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,53.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,23.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:00:00+00:00,feeder,2.0,N Current (RMS),A,59.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,99.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,52.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,67.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:00:00+00:00,transformer,,Temperature,C,27.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:00:00+00:00,busbar,,L3 Active Power,kW,46.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:00:00+00:00,busbar,,L2 Active Power,kW,52.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:00:00+00:00,busbar,,L1 Active Power,kW,55.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:00:00+00:00,busbar,,N Current (RMS),A,85.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:00:00+00:00,busbar,,L3 Current (RMS),A,190.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:00:00+00:00,busbar,,L2 Current (RMS),A,214.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 10:00:00+00:00,busbar,,L1 Current (RMS),A,223.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:50:00+00:00,feeder,5.0,N Current (RMS),A,27.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,34.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:50:00+00:00,feeder,4.0,N Current (RMS),A,46.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,50.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,68.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,76.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:50:00+00:00,feeder,3.0,N Current (RMS),A,25.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,65.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,69.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,59.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,18.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:50:00+00:00,feeder,2.0,N Current (RMS),A,41.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,77.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,55.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,55.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:50:00+00:00,transformer,,Temperature,C,27.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:50:00+00:00,busbar,,L3 Active Power,kW,46.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:50:00+00:00,busbar,,L2 Active Power,kW,54.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:50:00+00:00,busbar,,L1 Active Power,kW,52.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:50:00+00:00,busbar,,N Current (RMS),A,86.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:50:00+00:00,busbar,,L3 Current (RMS),A,189.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:50:00+00:00,busbar,,L2 Current (RMS),A,220.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:50:00+00:00,busbar,,L1 Current (RMS),A,213.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:40:00+00:00,feeder,5.0,N Current (RMS),A,31.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,37.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:40:00+00:00,feeder,4.0,N Current (RMS),A,60.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,70.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,75.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,18.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:40:00+00:00,feeder,3.0,N Current (RMS),A,29.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,71.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,76.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,62.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,17.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:40:00+00:00,feeder,2.0,N Current (RMS),A,41.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,73.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,49.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,72.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:40:00+00:00,transformer,,Temperature,C,27.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:40:00+00:00,busbar,,L3 Active Power,kW,42.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:40:00+00:00,busbar,,L2 Active Power,kW,55.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:40:00+00:00,busbar,,L1 Active Power,kW,56.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:40:00+00:00,busbar,,N Current (RMS),A,97.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:40:00+00:00,busbar,,L3 Current (RMS),A,173.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:40:00+00:00,busbar,,L2 Current (RMS),A,226.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:40:00+00:00,busbar,,L1 Current (RMS),A,227.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:30:00+00:00,feeder,5.0,N Current (RMS),A,17.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,26.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:30:00+00:00,feeder,4.0,N Current (RMS),A,76.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,76.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,110.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:30:00+00:00,feeder,3.0,N Current (RMS),A,24.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,67.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,68.8
